"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/12/12 08:49:04","32.6927","0.0","212.77","0","60.03","8"
"03/12/12 08:54:05","32.6933","12.8","212.63","115","60.03","8"
"03/12/12 08:59:04","32.694","14.1","212.08","33","60.0","9"
"03/12/12 09:04:04","32.6951","16.8","213.61","23","60.03","9"
"03/12/12 09:09:05","32.6961","17.6","213.87","59","60.03","9"
"03/12/12 09:14:04","32.6973","13.1","213.48","38","60.03","9"
"03/12/12 09:19:04","32.6983","3.9","213.22","190","60.03","9"
"03/12/12 09:24:03","32.6991","0.0","213.15","0","60.03","9"
"03/12/12 09:29:04","32.6998","8.0","212.57","0","60.0","9"
"03/12/12 09:34:05","32.7008","24.1","213.37","27","60.03","9"
"03/12/12 09:39:05","32.7023","12.1","213.12","263","60.03","10"
"03/12/12 09:44:05","32.7039","20.1","213.01","37","60.03","10"
"03/12/12 09:49:05","32.7053","24.1","213.14","299","60.03","10"
"03/12/12 09:54:05","32.7073","34.2","213.39","293","60.03","10"
"03/12/12 09:59:03","32.7094","31.0","213.13","269","60.03","10"
"03/12/12 10:04:04","32.7123","16.6","212.91","4","60.03","11"
"03/12/12 10:09:03","32.7139","21.2","212.92","58","60.0","11"
"03/12/12 10:14:04","32.7157","22.6","213.74","270","60.03","11"
"03/12/12 10:19:04","32.7176","12.7","212.22","258","60.03","11"
"03/12/12 10:24:05","32.7199","41.4","213.84","96","60.0","11"
"03/12/12 10:29:04","32.7228","43.7","214.28","309","60.03","11"
"03/12/12 10:34:04","32.7263","38.0","214.12","376","60.03","12"
"03/12/12 10:39:04","32.7296","29.4","214.19","297","60.03","12"
"03/12/12 10:44:05","32.7323","27.6","213.61","93","60.03","12"
"03/12/12 10:49:05","32.7349","39.7","213.83","292","60.0","13"
"03/12/12 10:54:05","32.7377","27.0","213.73","200","60.03","13"
"03/12/12 10:59:05","32.7397","32.5","213.85","233","60.03","13"
"03/12/12 11:04:04","32.7414","29.0","213.13","105","60.03","13"
"03/12/12 11:09:04","32.7432","13.1","213.89","138","60.03","13"
"03/12/12 11:14:04","32.745","22.5","213.99","221","60.03","13"
"03/12/12 11:19:04","32.7465","15.9","214.0","5","60.03","12"
"03/12/12 11:24:04","32.7479","35.3","213.42","273","60.03","12"
"03/12/12 11:29:05","32.7505","28.7","214.23","273","60.0","12"
"03/12/12 11:34:05","32.7529","31.0","213.6","21","60.0","11"
"03/12/12 11:39:05","32.7549","36.4","213.16","240","60.03","12"
"03/12/12 11:44:03","32.7579","40.8","214.18","134","60.03","12"
"03/12/12 11:49:04","32.7612","32.4","213.35","83","60.0","13"
"03/12/12 11:54:04","32.7634","24.9","213.99","92","60.07","12"
"03/12/12 11:59:05","32.7654","28.4","214.15","253","60.03","12"
"03/12/12 12:04:04","32.768","37.9","214.03","91","60.03","12"
"03/12/12 12:09:04","32.7713","41.0","214.01","394","60.03","13"
"03/12/12 12:14:04","32.7752","54.3","214.7","226","60.0","13"
"03/12/12 12:19:05","32.7791","46.5","214.56","288","60.0","14"
"03/12/12 12:24:04","32.7829","48.0","214.92","94","60.0","15"
"03/12/12 12:29:04","32.7866","49.7","213.9","356","60.03","15"
"03/12/12 12:34:04","32.7898","40.9","213.45","279","60.03","15"
"03/12/12 12:39:04","32.7928","33.6","214.11","104","60.03","15"
"03/12/12 12:44:05","32.7957","34.9","213.69","269","60.0","15"
"03/12/12 12:49:03","32.7979","37.5","213.94","288","60.03","15"
"03/12/12 12:54:05","32.8013","50.4","213.71","140","60.0","15"
"03/12/12 12:59:05","32.8045","32.2","213.67","272","60.03","15"
"03/12/12 13:04:05","32.8072","27.4","213.8","186","60.03","15"
"03/12/12 13:09:05","32.8094","33.5","213.37","41","60.03","15"
"03/12/12 13:14:04","32.8113","34.1","213.54","261","60.03","15"
"03/12/12 13:19:05","32.8144","38.9","213.58","128","60.03","15"
"03/12/12 13:24:05","32.8182","36.8","214.53","76","60.03","15"
"03/12/12 13:29:04","32.8219","50.3","213.93","377","60.03","16"
"03/12/12 13:34:05","32.8259","57.4","213.6","84","60.07","17"
"03/12/12 13:39:05","32.8297","42.6","214.28","424","60.03","17"
"03/12/12 13:44:04","32.8333","47.0","214.26","201","60.0","18"
"03/12/12 13:49:05","32.8365","59.1","214.79","153","60.03","18"
"03/12/12 13:54:05","32.8398","44.7","215.0","236","60.03","18"
"03/12/12 13:59:05","32.8434","58.0","214.74","135","60.0","19"
"03/12/12 14:04:04","32.847","42.9","214.24","94","60.07","19"
"03/12/12 14:09:04","32.85","40.4","215.12","311","60.0","18"
"03/12/12 14:14:04","32.8552","126.2","216.16","591","60.03","19"
"03/12/12 14:19:05","32.8676","158.9","216.35","735","60.03","21"
"03/12/12 14:24:05","32.8762","96.2","215.34","467","60.0","21"
"03/12/12 14:29:05","32.8826","72.7","215.49","362","60.03","21"
"03/12/12 14:34:04","32.8874","44.7","214.4","349","60.0","21"
"03/12/12 14:39:05","32.8911","57.6","213.65","88","60.03","20"
"03/12/12 14:44:04","32.895","55.9","213.48","212","60.03","20"
"03/12/12 14:49:05","32.8989","56.3","214.29","160","60.03","20"
"03/12/12 14:54:05","32.9029","68.2","214.5","202","60.0","20"
"03/12/12 14:59:05","32.9083","93.5","216.52","449","60.07","20"
"03/12/12 15:04:04","32.9179","112.7","215.83","535","60.03","22"
"03/12/12 15:09:05","32.9257","127.0","216.25","596","60.03","22"
"03/12/12 15:14:04","32.9357","124.4","216.66","581","60.03","23"
"03/12/12 15:19:04","32.9454","127.5","216.06","595","60.0","24"
"03/12/12 15:24:04","32.9567","163.8","216.58","748","60.03","25"
"03/12/12 15:29:04","32.9695","193.0","217.64","870","60.0","26"
"03/12/12 15:34:04","32.9829","184.6","217.14","843","60.03","27"
"03/12/12 15:39:05","32.9957","150.6","217.53","698","60.03","27"
"03/12/12 15:49:04","33.0179","145.2","216.13","675","60.07","28"
"03/12/12 15:54:04","33.0277","116.7","216.05","549","60.03","27"
"03/12/12 15:59:05","33.0349","30.1","214.19","147","60.03","26"
"03/12/12 16:04:05","33.0409","85.8","216.21","421","60.07","26"
"03/12/12 16:09:04","33.0449","31.7","214.47","239","60.03","25"
"03/12/12 16:14:04","33.0471","11.3","214.31","119","60.0","24"
"03/12/12 16:19:04","33.0484","27.9","212.98","29","60.03","22"
"03/12/12 16:24:04","33.05","23.6","214.5","291","60.03","22"
"03/12/12 16:29:04","33.0517","13.0","214.48","11","60.03","21"
"03/12/12 16:34:05","33.0536","37.7","214.64","145","60.03","20"
"03/12/12 16:39:05","33.0569","46.9","215.24","262","60.03","20"
"03/12/12 16:44:05","33.0607","43.6","215.11","84","60.03","20"
"03/12/12 16:49:04","33.0631","25.0","214.72","61","60.0","20"
"03/12/12 16:54:05","33.065","16.8","215.1","69","60.03","20"
"03/12/12 16:59:04","33.0668","14.0","214.66","18","60.03","20"
"03/12/12 17:04:04","33.0699","63.3","215.24","327","60.07","20"
"03/12/12 17:09:05","33.0734","22.3","213.17","255","60.03","20"
"03/12/12 17:14:05","33.0743","6.9","212.6","186","60.03","20"
"03/12/12 17:19:05","33.075","0.0","213.5","0","60.0","19"
"03/12/12 17:24:06","33.0754","0.0","213.05","0","60.03","18"
"03/12/12 17:29:04","33.0757","12.6","213.12","0","60.03","18"
"03/12/12 17:34:04","33.0761","6.4","213.46","239","60.03","18"
"03/12/12 17:39:05","33.0766","13.7","214.06","2","60.03","17"
"03/12/12 17:44:05","33.0772","15.8","214.03","0","60.0","17"
"03/12/12 17:49:05","33.0776","10.7","213.5","49","60.03","17"
"03/13/12 08:09:09","33.0787","12.1","213.56","0","60.0","6"
"03/13/12 08:14:04","33.0797","15.0","213.11","3","60.03","6"
"03/13/12 08:19:05","33.0818","26.9","214.29","66","60.03","7"
"03/13/12 08:24:05","33.0841","40.5","214.02","309","60.03","7"
"03/13/12 08:29:05","33.0908","74.6","215.19","373","60.0","8"
"03/13/12 08:34:05","33.0984","103.7","215.98","492","60.03","9"
"03/13/12 08:39:04","33.1073","99.4","215.24","481","60.03","9"
"03/13/12 08:44:05","33.1158","41.4","215.16","279","60.07","10"
"03/13/12 08:49:04","33.1241","136.3","216.26","638","60.03","11"
"03/13/12 08:54:05","33.132","69.0","215.07","344","60.03","11"
"03/13/12 08:59:04","33.1378","52.8","215.69","389","60.03","11"
"03/13/12 09:04:06","33.1443","44.1","215.13","124","60.0","11"
"03/13/12 09:09:05","33.1526","73.0","215.8","368","60.03","11"
"03/13/12 09:14:05","33.165","165.0","217.49","754","60.03","12"
"03/13/12 09:19:05","33.1773","156.0","216.53","721","60.0","12"
"03/13/12 09:24:05","33.1897","164.6","216.55","756","60.0","13"
"03/13/12 09:29:06","33.2025","164.9","216.83","758","60.03","13"
"03/13/12 09:34:04","33.2155","170.1","217.3","776","60.0","13"
"03/13/12 09:39:06","33.2291","175.8","218.15","800","60.0","13"
"03/13/12 09:44:04","33.2428","179.5","217.43","817","60.03","13"
"03/13/12 09:49:06","33.2571","184.7","218.14","834","60.03","13"
"03/13/12 09:54:04","33.2716","189.3","218.35","858","60.03","13"
"03/13/12 09:59:05","33.2865","194.0","218.1","880","60.03","14"
"03/13/12 10:04:04","33.3017","196.7","216.89","895","60.03","14"
"03/13/12 10:09:06","33.3172","196.3","216.83","897","60.03","15"
"03/13/12 10:14:05","33.3325","196.2","217.91","887","60.03","15"
"03/13/12 10:19:05","33.3478","197.0","217.78","885","60.0","15"
"03/13/12 10:24:05","33.3631","196.6","218.85","889","60.0","15"
"03/13/12 10:29:06","33.3785","196.0","218.63","885","60.03","15"
"03/13/12 10:34:05","33.3938","195.8","217.99","888","60.0","15"
"03/13/12 10:39:06","33.4091","196.8","218.57","889","60.03","16"
"03/13/12 10:44:05","33.4244","196.3","218.6","885","60.0","17"
"03/13/12 10:49:05","33.4396","195.5","218.42","883","60.03","17"
"03/13/12 10:54:05","33.4549","196.6","219.4","880","60.0","17"
"03/13/12 10:59:06","33.4702","196.6","219.45","880","60.0","17"
"03/13/12 11:04:06","33.4856","195.8","219.11","878","60.0","17"
"03/13/12 11:09:05","33.5008","195.8","218.7","886","60.03","18"
"03/13/12 11:14:05","33.5161","196.0","219.24","881","60.0","18"
"03/13/12 11:19:04","33.5313","196.0","219.47","878","60.0","18"
"03/13/12 11:24:05","33.5467","195.4","217.95","886","60.0","18"
"03/13/12 11:29:06","33.5619","195.9","218.56","882","60.0","18"
"03/13/12 11:34:04","33.5771","195.9","218.5","880","60.03","18"
"03/13/12 11:39:04","33.5923","195.3","218.33","881","60.03","18"
"03/13/12 11:44:05","33.6077","195.9","218.95","883","60.03","18"
"03/13/12 11:49:06","33.6229","195.5","218.77","883","60.03","18"
"03/13/12 11:54:05","33.6382","195.5","218.75","884","60.03","18"
"03/13/12 11:59:05","33.6533","196.1","218.56","884","60.03","18"
"03/13/12 12:04:06","33.6687","196.2","218.59","884","60.0","18"
"03/13/12 12:09:05","33.6838","196.0","218.35","881","60.0","18"
"03/13/12 12:14:06","33.6992","196.0","217.98","886","60.03","18"
"03/13/12 12:19:05","33.7143","195.7","216.97","893","60.03","18"
"03/13/12 12:24:04","33.7296","195.8","218.97","883","60.07","18"
"03/13/12 12:29:05","33.7448","195.4","217.89","884","60.03","19"
"03/13/12 12:34:05","33.7601","196.2","218.8","887","60.03","18"
"03/13/12 12:39:05","33.7754","196.4","218.13","890","60.03","19"
"03/13/12 12:44:05","33.7906","194.8","218.58","882","60.03","19"
"03/13/12 12:49:05","33.8058","195.4","218.14","883","60.03","19"
"03/13/12 12:54:06","33.8211","195.8","219.11","879","60.03","19"
"03/13/12 12:59:05","33.8363","195.4","219.25","880","60.07","19"
"03/13/12 13:04:04","33.8515","195.4","217.83","882","60.0","19"
"03/13/12 13:09:05","33.8668","196.1","218.46","881","60.03","19"
"03/13/12 13:14:05","33.8821","195.4","217.7","888","60.03","19"
"03/13/12 13:19:05","33.8973","195.5","217.91","878","60.0","19"
"03/13/12 13:24:04","33.9126","195.6","218.66","881","60.03","19"
"03/13/12 13:29:04","33.9278","196.0","217.92","885","60.03","19"
"03/13/12 13:34:06","33.9431","196.0","218.42","888","60.03","19"
"03/13/12 13:39:05","33.9583","196.2","219.32","881","60.03","19"
"03/13/12 13:44:05","33.9736","195.7","217.98","884","60.03","19"
"03/13/12 13:49:06","33.9888","195.8","218.44","884","60.03","19"
"03/13/12 13:54:05","34.0041","195.8","219.12","886","60.03","20"
"03/13/12 13:59:05","34.0193","196.2","219.1","880","60.03","19"
"03/13/12 14:04:05","34.0346","195.5","218.35","884","60.03","19"
"03/13/12 14:09:05","34.0346","195.8","218.67","884","60.03","19"
"03/13/12 14:14:05","34.0499","195.4","217.89","887","60.0","19"
"03/13/12 14:19:06","34.0652","195.7","218.6","883","60.03","20"
"03/13/12 14:24:06","34.0806","196.1","218.39","886","60.03","20"
"03/13/12 14:29:06","34.0959","196.2","218.69","882","60.03","20"
"03/13/12 14:34:06","34.1112","196.3","218.19","885","60.0","20"
"03/13/12 14:39:05","34.1264","196.2","218.21","888","60.03","20"
"03/13/12 14:44:05","34.1417","196.5","218.52","879","60.03","19"
"03/13/12 14:49:06","34.1571","196.6","218.25","887","60.0","19"
"03/13/12 14:54:05","34.1724","196.8","218.79","889","60.0","19"
"03/13/12 14:59:06","34.1876","196.4","218.43","881","60.03","19"
"03/13/12 15:04:05","34.203","194.9","217.5","875","60.0","19"
"03/13/12 15:09:05","34.2179","191.6","217.55","868","60.03","19"
"03/13/12 15:14:04","34.2327","187.5","216.75","853","60.0","19"
"03/13/12 15:19:05","34.2472","183.9","217.67","834","60.0","19"
"03/13/12 15:24:05","34.2613","179.2","217.46","818","60.0","18"
"03/13/12 15:29:05","34.2751","175.1","217.64","798","60.0","18"
"03/13/12 15:34:05","34.2887","171.1","217.17","782","60.03","18"
"03/13/12 15:39:06","34.3018","165.4","217.02","760","60.03","18"
"03/13/12 15:44:06","34.3146","161.4","216.73","746","60.03","18"
"03/13/12 16:02:45","34.3586","141.6","215.95","657","60.03","18"
"03/13/12 16:07:45","34.3695","136.7","216.53","641","60.03","17"
"03/13/12 16:12:44","34.3799","131.3","216.57","612","60.03","18"
"03/13/12 16:17:44","34.3899","125.8","216.43","592","60.0","18"
"03/13/12 16:22:45","34.3995","120.0","215.64","565","60.0","17"
"03/13/12 16:27:45","34.4086","114.7","215.55","545","60.07","17"
"03/13/12 16:32:45","34.4174","109.2","215.35","522","60.03","17"
"03/13/12 16:37:45","34.4256","103.8","215.91","494","60.03","17"
"03/13/12 16:42:45","34.4334","97.8","214.71","473","60.0","17"
"03/13/12 16:47:44","34.4408","91.9","214.44","446","60.03","17"
"03/13/12 16:57:46","34.4542","80.4","215.28","396","60.03","17"
"03/13/12 17:02:45","34.4602","74.8","214.26","372","60.03","17"
"03/13/12 17:07:44","34.4657","68.8","214.41","350","60.07","17"
"03/13/12 17:12:45","34.4709","63.4","213.62","326","60.03","17"
"03/13/12 17:17:44","34.475","48.9","213.07","99","60.03","16"
"03/13/12 17:22:44","34.4789","55.3","213.54","130","60.0","16"
"03/13/12 17:27:46","34.4827","41.0","213.69","202","60.03","16"
"03/13/12 17:32:45","34.4861","34.8","213.42","95","60.03","15"
"03/13/12 17:37:45","34.489","40.7","214.02","297","60.03","15"
"03/13/12 17:42:45","34.4916","35.0","213.29","114","59.96","15"
"03/13/12 17:47:45","34.4938","16.4","212.99","81","60.03","15"
"03/13/12 17:52:44","34.4957","20.8","213.98","263","60.03","15"
"03/13/12 17:57:46","34.4972","13.0","212.96","48","60.07","14"
"03/13/12 18:02:45","34.4984","12.4","213.85","20","60.03","14"
"03/13/12 18:07:44","34.4993","0.0","213.63","108","60.03","13"
"03/13/12 18:12:46","34.5","12.9","212.92","1","60.03","13"
"03/13/12 18:17:46","34.5004","12.3","213.02","1","60.0","13"
"03/14/12 12:26:07","35.1341","193.3","217.76","889","60.0","29"
"03/14/12 12:31:06","35.149","195.5","216.21","896","60.03","30"
"03/14/12 12:36:06","35.1643","194.9","216.94","887","60.03","32"
"03/14/12 12:41:07","35.1795","195.2","218.35","882","60.03","32"
"03/14/12 12:46:06","35.1947","195.0","218.6","880","60.03","32"
"03/14/12 12:51:06","35.2098","183.6","217.48","834","60.0","32"
"03/14/12 12:56:07","35.218","61.1","214.99","439","60.03","30"
"03/14/12 13:01:07","35.2319","164.7","216.58","758","60.0","31"
"03/14/12 13:06:05","35.247","193.8","217.91","870","60.0","32"
"03/14/12 13:11:06","35.2622","197.6","219.13","882","60.03","32"
"03/14/12 13:16:07","35.2776","195.1","218.24","883","60.0","33"
"03/14/12 13:21:07","35.2926","196.6","218.8","885","60.0","33"
"03/14/12 13:26:07","35.3079","196.1","218.04","890","60.03","34"
"03/14/12 13:31:07","35.3225","195.5","217.69","883","60.03","34"
"03/14/12 13:36:05","35.3341","187.6","217.37","852","60.0","34"
"03/14/12 13:41:06","35.3475","167.4","216.52","766","60.0","34"
"03/14/12 13:46:07","35.3624","196.0","218.3","882","60.03","35"
"03/14/12 13:51:07","35.3777","195.5","217.95","886","60.03","36"
"03/14/12 13:56:06","35.3927","196.1","218.62","885","60.03","35"
"03/14/12 14:01:06","35.408","196.0","218.46","882","60.03","36"
"03/14/12 14:06:06","35.4233","195.7","217.87","876","60.03","36"
"03/14/12 14:11:07","35.4386","195.2","218.11","889","60.03","37"
"03/14/12 14:16:07","35.4539","195.9","217.55","886","60.0","38"
"03/14/12 14:21:06","35.4691","194.0","218.45","871","60.0","38"
"03/14/12 14:26:07","35.4841","190.5","218.26","861","60.07","38"
"03/14/12 14:31:06","35.4988","188.6","219.05","853","60.03","38"
"03/14/12 14:36:06","35.5135","188.7","218.59","853","60.03","38"
"03/14/12 14:41:07","35.5282","186.3","218.09","843","60.03","38"
"03/14/12 14:46:06","35.5425","182.6","217.88","829","60.0","38"
"03/14/12 14:51:06","35.5566","180.2","218.17","818","60.03","38"
"03/14/12 14:56:07","35.5706","177.0","218.25","806","60.03","37"
"03/14/12 15:01:05","35.5843","173.6","217.66","794","60.03","37"
"03/14/12 15:06:07","35.5977","167.9","217.73","765","60.0","37"
"03/14/12 15:11:07","35.6106","164.8","218.42","749","60.03","38"
"03/14/12 15:16:06","35.6232","160.1","217.45","735","60.0","37"
"03/14/12 15:21:06","35.6355","156.9","216.95","720","60.03","37"
"03/14/12 15:26:07","35.6478","152.8","216.06","702","60.03","37"
"03/14/12 15:31:07","35.6596","150.6","217.25","694","60.03","36"
"03/14/12 15:36:07","35.6709","135.1","216.22","633","60.03","36"
"03/14/12 15:41:05","35.6811","127.4","216.27","602","60.0","37"
"03/14/12 15:46:05","35.6908","121.5","216.45","571","60.03","37"
"03/14/12 15:51:07","35.7","111.7","215.57","531","60.0","37"
"03/14/12 15:56:07","35.709","118.4","215.23","557","60.0","37"
"03/14/12 16:01:07","35.718","114.1","215.68","539","60.07","37"
"03/14/12 16:06:05","35.7269","116.4","216.86","546","60.03","37"
"03/14/12 16:11:06","35.7354","109.6","216.01","517","60.03","37"
"03/14/12 16:16:07","35.7437","103.1","216.25","487","60.0","37"
"03/14/12 16:21:06","35.7512","94.3","215.11","457","60.0","37"
"03/14/12 16:26:07","35.7586","89.9","215.26","438","60.03","37"
"03/14/12 16:31:07","35.7655","84.1","214.98","415","60.07","37"
"03/14/12 16:36:07","35.7721","87.5","214.97","426","60.03","36"
"03/14/12 16:41:07","35.7788","84.6","215.43","412","60.03","35"
"03/14/12 16:46:07","35.7851","76.8","214.94","379","60.0","33"
"03/14/12 16:51:07","35.7907","67.6","214.9","343","60.03","32"
"03/14/12 16:56:05","35.7961","68.4","214.25","346","60.0","30"
"03/14/12 17:01:06","35.8012","62.3","215.21","321","60.07","28"
"03/14/12 17:06:06","35.8052","54.0","215.08","335","60.07","27"
"03/14/12 17:11:07","35.809","53.0","214.17","151","60.07","26"
"03/14/12 17:16:05","35.8126","47.5","213.87","328","60.03","25"
"03/14/12 17:21:07","35.8157","37.9","213.21","98","60.0","25"
"03/14/12 17:26:07","35.8189","41.6","214.13","233","60.03","24"
"03/14/12 17:31:05","35.8215","26.5","213.0","130","60.0","24"
"03/14/12 17:36:06","35.8236","27.8","213.76","19","60.03","23"
"03/14/12 17:41:06","35.8253","17.5","213.39","146","60.03","23"
"03/14/12 17:46:06","35.8264","13.6","212.96","10","60.03","22"
"03/14/12 17:51:07","35.8272","14.7","213.34","8","60.03","21"
"03/14/12 17:56:07","35.828","0.0","212.99","0","60.03","20"
"03/14/12 18:01:07","35.8286","4.6","213.03","0","60.03","20"
"03/14/12 18:06:07","35.8293","0.0","213.33","227","60.03","19"
"03/14/12 18:11:06","35.83","14.3","212.43","0","60.07","19"
"03/14/12 18:16:07","35.8306","13.7","213.21","20","60.0","19"
"03/14/12 18:21:06","35.8312","12.5","212.98","34","60.0","19"
"03/14/12 18:26:06","35.8316","10.9","213.51","66","60.03","18"
"03/14/12 18:31:07","35.8318","0.0","213.72","0","60.03","18"
"03/15/12 07:21:12","35.8324","0.0","213.71","0","60.03","8"
"03/15/12 07:26:08","35.8329","0.0","213.57","210","60.03","8"
"03/15/12 07:31:06","35.8339","11.5","213.6","2","60.0","8"
"03/15/12 07:36:06","35.8353","16.4","214.13","13","60.03","9"
"03/15/12 07:41:07","35.8371","25.6","214.25","195","60.03","9"
"03/15/12 07:46:07","35.8392","27.4","214.46","68","60.0","9"
"03/15/12 07:51:06","35.8416","33.3","214.12","92","60.03","9"
"03/15/12 07:56:07","35.8442","37.9","214.1","296","60.03","10"
"03/15/12 08:01:06","35.847","39.0","214.04","150","60.0","10"
"03/15/12 08:06:06","35.8506","43.6","215.25","324","60.03","11"
"03/15/12 08:11:07","35.8545","55.8","215.28","82","60.03","11"
"03/15/12 08:16:07","35.8583","47.0","215.92","84","60.03","11"
"03/15/12 08:21:08","35.8622","49.9","215.82","348","60.0","12"
"03/15/12 08:26:06","35.8662","44.9","214.66","390","60.03","13"
"03/15/12 08:31:06","35.8703","45.8","215.2","237","60.0","13"
"03/15/12 08:36:07","35.8741","61.6","215.66","267","60.0","13"
"03/15/12 08:41:06","35.8779","49.4","215.27","174","60.0","13"
"03/15/12 08:46:06","35.8819","43.5","215.4","393","60.03","13"
"03/15/12 08:51:06","35.8875","90.1","216.3","437","60.03","13"
"03/15/12 08:56:06","35.8945","88.7","216.95","427","60.03","14"
"03/15/12 09:01:07","35.9014","89.4","216.63","427","60.0","14"
"03/15/12 09:06:07","35.9086","99.5","216.04","476","60.0","15"
"03/15/12 09:11:06","35.916","86.1","216.12","421","60.03","15"
"03/15/12 09:16:07","35.9221","75.0","216.16","373","60.0","15"
"03/15/12 09:21:07","35.9278","69.3","216.61","347","60.0","15"
"03/15/12 09:26:08","35.9334","86.7","216.39","423","60.03","15"
"03/15/12 09:31:06","35.9404","87.7","216.32","424","60.0","15"
"03/15/12 09:36:06","35.9476","93.0","216.54","446","60.0","15"
"03/15/12 09:41:07","35.9551","95.2","217.82","449","60.03","15"
"03/15/12 09:46:07","35.9632","108.1","217.32","514","60.0","16"
"03/15/12 09:51:06","35.9716","118.6","217.13","553","60.0","16"
"03/15/12 09:56:07","35.9812","126.1","217.23","592","60.0","17"
"03/15/12 10:01:06","35.9912","132.4","218.12","613","60.0","18"
"03/15/12 10:06:06","36.0007","107.7","217.24","513","60.03","18"
"03/15/12 10:11:07","36.0084","95.2","216.7","461","60.03","18"
"03/15/12 10:16:07","36.0153","82.3","217.11","403","60.0","18"
"03/15/12 10:21:07","36.0226","100.7","217.31","481","60.0","18"
"03/15/12 10:26:07","36.031","102.9","216.77","488","60.0","18"
"03/15/12 10:31:06","36.0387","95.3","215.91","459","60.03","18"
"03/15/12 10:36:07","36.0456","84.5","215.56","413","60.03","18"
"03/15/12 10:41:08","36.0529","104.8","215.94","497","60.03","18"
"03/15/12 10:46:06","36.0608","110.4","216.04","522","60.03","18"
"03/15/12 10:51:06","36.0701","135.3","216.6","629","60.03","18"
"03/15/12 10:56:06","36.0817","152.1","216.47","707","60.03","19"
"03/15/12 11:01:07","36.0936","157.0","216.6","725","59.96","19"
"03/15/12 11:06:07","36.1071","172.2","216.71","793","60.0","20"
"03/15/12 11:11:06","36.1206","172.2","217.44","787","60.0","22"
"03/15/12 11:16:07","36.1349","195.2","217.79","878","60.03","23"
"03/15/12 11:21:07","36.15","192.9","217.93","871","60.0","24"
"03/15/12 11:26:06","36.1649","196.3","218.13","886","60.0","25"
"03/15/12 11:31:07","36.1802","194.9","218.38","881","60.03","25"
"03/15/12 11:36:07","36.1948","176.4","216.56","810","60.07","26"
"03/15/12 11:41:08","36.2081","173.6","217.35","793","60.03","26"
"03/15/12 11:46:06","36.2213","173.1","216.77","791","60.0","26"
"03/15/12 11:51:07","36.2348","169.8","217.22","777","60.0","26"
"03/15/12 11:56:06","36.2479","197.1","217.76","893","60.07","26"
"03/15/12 12:01:06","36.2632","196.9","217.71","892","60.03","27"
"03/15/12 12:06:08","36.2786","196.5","217.37","887","60.03","28"
"03/15/12 12:11:07","36.2939","196.0","217.24","891","60.03","28"
"03/15/12 12:16:08","36.3092","196.1","217.23","885","60.0","29"
"03/15/12 12:21:06","36.3242","177.2","216.78","809","60.03","30"
"03/15/12 12:26:06","36.3388","190.4","217.2","865","60.03","31"
"03/15/12 12:31:07","36.354","196.0","218.06","887","60.0","32"
"03/15/12 12:36:07","36.3694","196.7","217.67","887","60.03","32"
"03/15/12 12:41:08","36.3847","196.0","217.82","885","60.03","33"
"03/15/12 12:46:06","36.3999","196.2","217.71","894","60.0","34"
"03/15/12 12:51:07","36.4152","195.9","217.55","888","60.07","34"
"03/15/12 12:56:07","36.4306","196.6","218.22","879","60.0","35"
"03/15/12 13:01:08","36.4458","190.5","217.98","868","60.03","36"
"03/15/12 13:06:06","36.4608","195.1","218.06","880","60.0","37"
"03/15/12 13:11:07","36.4761","189.4","217.93","859","60.03","37"
"03/15/12 13:16:08","36.491","184.7","217.87","836","60.0","38"
"03/15/12 13:21:07","36.5026","119.3","216.09","561","60.03","36"
"03/15/12 13:26:07","36.5128","149.3","215.57","696","60.03","35"
"03/15/12 13:31:07","36.5263","195.5","216.66","891","60.03","35"
"03/15/12 13:36:08","36.5396","196.6","217.44","891","60.03","34"
"03/15/12 13:41:08","36.5548","189.6","218.45","858","60.0","34"
"03/15/12 13:46:08","36.5691","184.8","217.35","841","60.03","34"
"03/15/12 13:51:06","36.5842","196.9","217.78","883","60.0","34"
"03/15/12 13:56:07","36.5993","195.6","217.45","883","60.03","34"
"03/15/12 14:01:07","36.6145","196.0","217.44","886","60.03","35"
"03/15/12 14:06:07","36.6296","164.5","216.92","755","60.03","36"
"03/15/12 14:11:06","36.6421","150.3","216.71","691","60.0","35"
"03/15/12 14:16:07","36.6528","140.9","216.73","654","60.0","34"
"03/15/12 14:21:07","36.663","162.7","216.23","752","60.07","32"
"03/15/12 14:26:06","36.676","168.2","217.16","765","60.0","32"
"03/15/12 14:31:08","36.6888","146.9","217.65","679","60.07","31"
"03/15/12 14:36:06","36.7","166.6","218.08","761","60.03","30"
"03/15/12 14:41:07","36.7128","176.9","218.12","806","60.0","29"
"03/15/12 14:46:07","36.7264","175.9","218.18","796","60.07","28"
"03/15/12 14:51:07","36.7387","128.2","216.93","598","60.03","27"
"03/15/12 14:56:07","36.7518","191.4","218.45","867","60.03","27"
"03/15/12 15:01:07","36.7656","133.0","217.17","623","60.03","26"
"03/15/12 15:06:08","36.7751","147.7","218.06","683","60.07","25"
"03/15/12 15:11:07","36.7869","116.5","216.55","551","60.03","25"
"03/15/12 15:16:08","36.7995","167.2","218.29","761","60.0","26"
"03/15/12 15:21:06","36.8122","172.8","218.16","790","60.07","26"
"03/15/12 15:26:07","36.8245","140.8","217.0","652","60.03","25"
"03/15/12 15:31:08","36.8358","155.9","218.01","713","60.07","25"
"03/15/12 15:36:08","36.8476","143.6","217.52","664","60.0","25"
"03/15/12 15:41:08","36.8587","142.8","217.55","657","60.03","25"
"03/15/12 15:46:06","36.87","147.0","217.13","675","60.0","25"
"03/15/12 15:51:07","36.8812","142.4","217.65","660","60.03","24"
"03/15/12 15:56:08","36.8922","138.2","217.58","640","60.0","24"
"03/15/12 16:01:06","36.9027","133.6","216.88","622","60.03","23"
"03/15/12 16:06:07","36.9129","127.8","218.11","594","60.0","23"
"03/15/12 16:11:07","36.9226","122.1","216.83","572","60.03","23"
"03/15/12 16:16:08","36.9319","116.3","217.23","547","60.03","22"
"03/15/12 16:21:07","36.9405","103.8","216.92","489","60.0","22"
"03/15/12 16:26:07","36.9489","108.6","215.93","515","60.03","22"
"03/15/12 16:31:08","36.957","103.4","216.33","494","60.03","22"
"03/15/12 16:36:06","36.9646","90.1","216.7","437","60.0","21"
"03/15/12 16:41:08","36.9713","90.5","216.87","434","60.03","21"
"03/15/12 16:46:06","36.9778","70.7","216.32","356","60.03","21"
"03/15/12 16:51:07","36.9814","51.2","216.07","179","60.03","20"
"03/15/12 16:56:07","36.9849","37.6","215.1","207","60.03","20"
"03/15/12 17:01:07","36.987","33.8","214.22","260","60.03","19"
"03/15/12 17:06:08","36.9888","13.8","212.25","18","60.07","19"
"03/15/12 17:11:06","36.9905","14.7","212.29","17","60.0","18"
"03/15/12 17:16:07","36.9927","53.1","213.74","251","60.03","18"
"03/15/12 17:21:07","36.9967","55.3","213.91","82","60.0","18"
"03/15/12 17:26:06","37.0002","39.6","213.69","297","60.0","18"
"03/15/12 17:31:07","37.0034","42.6","213.66","324","60.03","18"
"03/15/12 17:36:07","37.005","19.8","213.7","68","60.03","17"
"03/15/12 17:41:08","37.0061","10.9","214.47","8","60.03","17"
"03/15/12 17:46:07","37.0073","23.6","213.92","126","60.07","17"
"03/15/12 17:51:07","37.0085","11.6","215.11","7","60.03","17"
"03/15/12 17:56:07","37.0094","11.7","214.61","75","60.03","17"
"03/15/12 18:01:07","37.0102","13.5","213.74","74","60.03","16"
"03/15/12 18:06:08","37.011","4.2","214.28","154","60.03","16"
"03/15/12 18:11:06","37.0115","0.0","213.13","0","60.0","16"
"03/15/12 18:16:07","37.012","0.0","213.48","0","60.03","15"
"03/15/12 18:31:06","37.0125","0.0","213.46","0","60.03","14"
"03/16/12 07:51:07","37.0137","0.0","212.82","0","60.03","6"
"03/16/12 07:56:08","37.0142","10.7","212.16","13","60.0","6"
"03/16/12 08:01:07","37.0147","0.0","213.98","0","60.0","7"
"03/16/12 08:06:07","37.0153","0.0","213.74","0","60.0","7"
"03/16/12 08:11:07","37.0159","0.0","213.29","76","60.03","7"
"03/16/12 08:16:07","37.0166","10.3","214.52","14","60.0","7"
"03/16/12 08:21:08","37.0172","12.0","214.28","75","60.03","8"
"03/16/12 08:26:06","37.0179","5.6","213.8","247","60.0","8"
"03/16/12 08:31:07","37.0186","14.8","214.13","8","60.07","8"
"03/16/12 08:36:07","37.0194","13.2","213.68","3","60.03","9"
"03/16/12 08:41:07","37.0202","13.1","213.97","2","60.03","9"
"03/16/12 08:46:08","37.0212","5.4","213.75","219","60.03","9"
"03/16/12 08:51:07","37.0222","14.5","212.98","6","60.0","9"
"03/16/12 08:56:07","37.0234","16.3","212.83","37","59.96","9"
"03/16/12 09:01:07","37.0248","11.6","212.65","208","60.0","9"
"03/16/12 09:06:07","37.0265","24.0","212.88","20","60.0","9"
"03/16/12 09:11:08","37.0284","35.7","212.84","67","60.0","9"
"03/16/12 09:16:07","37.0306","26.0","213.91","91","60.03","10"
"03/16/12 09:21:06","37.0332","41.7","213.65","85","60.0","10"
"03/16/12 09:26:07","37.0364","54.5","214.16","366","60.03","11"
"03/16/12 09:31:07","37.04","42.4","214.27","349","60.03","11"
"03/16/12 09:36:08","37.0439","43.9","214.16","205","60.03","11"
"03/16/12 09:41:08","37.0487","80.8","215.49","396","60.0","12"
"03/16/12 09:46:07","37.0535","43.8","214.02","333","60.03","13"
"03/16/12 09:51:08","37.0574","58.6","214.1","188","60.03","13"
"03/16/12 09:56:07","37.0613","58.2","214.62","316","60.03","13"
"03/16/12 10:01:08","37.0651","43.7","213.42","274","60.0","13"
"03/16/12 10:06:06","37.069","57.9","214.31","146","60.03","14"
"03/16/12 10:11:07","37.077","144.5","216.2","672","60.03","15"
"03/16/12 10:16:07","37.088","168.6","216.27","776","60.0","16"
"03/16/12 10:21:07","37.0969","75.4","214.82","370","60.0","16"
"03/16/12 10:26:08","37.1024","82.8","215.29","407","60.03","16"
"03/16/12 10:31:08","37.1095","114.8","215.26","542","60.03","17"
"03/16/12 10:36:07","37.1167","69.5","214.06","351","60.03","17"
"03/16/12 10:41:08","37.1215","44.3","213.96","209","60.0","17"
"03/16/12 10:46:07","37.1315","172.6","215.81","791","60.0","17"
"03/16/12 10:51:07","37.1458","190.4","217.8","859","60.03","18"
"03/16/12 10:56:07","37.1607","189.1","217.42","865","60.03","19"
"03/16/12 11:01:07","37.1755","190.5","217.94","860","60.0","20"
"03/16/12 11:06:07","37.1904","191.4","216.85","872","60.03","21"
"03/16/12 11:11:07","37.2054","193.9","217.02","878","60.0","22"
"03/16/12 11:16:06","37.2205","194.2","216.47","890","60.03","22"
"03/16/12 11:21:07","37.2357","196.9","217.4","892","60.0","23"
"03/16/12 11:26:07","37.251","196.2","217.16","892","60.03","23"
"03/16/12 11:31:08","37.2663","196.7","217.2","887","60.03","23"
"03/16/12 11:36:07","37.2816","197.0","217.54","890","60.0","24"
"03/16/12 11:41:06","37.2968","196.0","217.7","889","60.0","24"
"03/16/12 11:46:06","37.3121","196.2","217.62","892","60.03","24"
"03/16/12 11:51:08","37.3275","196.3","217.3","895","60.07","24"
"03/16/12 11:56:08","37.3429","195.9","217.36","895","60.03","24"
"03/16/12 12:01:06","37.3581","196.0","217.68","897","60.03","24"
"03/16/12 12:06:07","37.3735","196.2","218.27","893","60.03","24"
"03/16/12 12:11:08","37.3888","196.8","217.56","892","60.0","24"
"03/16/12 12:16:08","37.4041","196.8","217.34","890","60.0","25"
"03/16/12 12:21:08","37.4194","196.5","217.83","886","60.03","25"
"03/16/12 12:26:08","37.4348","195.9","217.93","890","60.0","25"
"03/16/12 12:31:08","37.45","196.6","217.91","893","60.03","26"
"03/16/12 12:36:07","37.4653","196.4","217.78","896","60.0","26"
"03/16/12 12:41:07","37.4805","196.1","217.63","882","60.0","26"
"03/16/12 12:46:08","37.4959","196.6","217.89","885","60.0","26"
"03/16/12 12:51:06","37.5111","197.0","218.51","889","60.03","26"
"03/16/12 12:56:07","37.5265","197.1","218.41","889","60.0","26"
"03/16/12 13:01:07","37.5418","196.6","217.27","891","60.03","26"
"03/16/12 13:06:08","37.5571","196.2","217.15","884","60.03","26"
"03/16/12 13:11:08","37.5724","197.2","217.54","897","60.0","26"
"03/16/12 13:16:07","37.5876","197.1","217.92","891","60.03","27"
"03/16/12 13:21:07","37.6029","195.7","217.14","894","60.03","27"
"03/16/12 13:26:07","37.6183","196.3","217.55","889","60.03","27"
"03/16/12 13:31:07","37.6335","196.3","217.66","891","60.03","27"
"03/16/12 13:36:08","37.6489","196.4","217.61","890","60.03","27"
"03/16/12 13:41:07","37.6641","195.7","217.63","891","60.03","27"
"03/16/12 13:46:07","37.6795","196.2","217.72","887","60.0","27"
"03/16/12 13:51:08","37.6947","195.7","217.67","888","60.07","27"
"03/16/12 13:56:08","37.71","193.3","217.26","876","60.03","27"
"03/16/12 14:01:08","37.7249","190.1","217.98","861","60.03","27"
"03/16/12 14:06:08","37.7395","184.0","218.41","835","60.03","27"
"03/16/12 14:11:08","37.7539","186.4","217.64","849","60.03","27"
"03/16/12 14:16:07","37.7683","187.6","217.65","849","60.03","27"
"03/16/12 14:21:08","37.7827","182.6","217.61","832","60.03","27"
"03/16/12 14:26:07","37.7969","183.5","218.15","826","60.0","26"
"03/16/12 14:31:08","37.8111","181.9","217.83","824","60.0","26"
"03/16/12 14:36:07","37.8249","176.6","217.62","806","60.03","26"
"03/16/12 14:41:07","37.8386","175.3","216.6","806","60.0","25"
"03/16/12 14:46:08","37.8523","171.8","217.54","785","60.03","25"
"03/16/12 14:51:07","37.8655","168.9","217.61","771","60.03","24"
"03/16/12 14:56:08","37.8787","167.6","218.01","760","60.03","24"
"03/16/12 15:01:08","37.8916","165.2","217.63","755","60.03","24"
"03/16/12 15:06:06","37.9043","161.4","217.68","737","60.03","24"
"03/16/12 15:11:07","37.9168","157.9","217.0","727","60.0","24"
"03/16/12 15:16:07","37.929","155.0","216.75","716","60.0","23"
"03/16/12 15:21:08","37.9409","150.1","216.15","691","60.0","23"
"03/16/12 15:26:07","37.9525","146.9","216.31","679","60.03","23"
"03/16/12 15:31:07","37.9632","142.1","216.8","657","60.03","23"
"03/16/12 15:36:08","37.9741","137.6","216.64","641","60.0","23"
"03/16/12 15:41:06","37.9846","134.6","216.4","620","60.03","22"
"03/16/12 15:46:07","37.9949","130.0","216.91","611","60.03","22"
"03/16/12 15:51:07","38.0049","126.0","215.86","593","60.0","22"
"03/16/12 15:56:08","38.0146","122.9","216.12","578","60.03","22"
"03/16/12 16:01:07","38.0239","118.3","215.72","557","60.07","22"
"03/16/12 16:06:08","38.033","108.2","215.61","516","60.07","21"
"03/16/12 16:11:07","38.0411","108.3","216.3","508","60.0","21"
"03/16/12 16:16:07","38.0496","108.3","216.26","515","60.03","20"
"03/16/12 16:21:08","38.0571","67.2","214.84","339","60.03","20"
"03/16/12 16:26:08","38.0603","46.9","214.62","88","60.03","19"
"03/16/12 16:31:08","38.0644","36.5","214.43","321","60.07","19"
"03/16/12 16:36:08","38.0692","91.3","215.67","442","60.03","18"
"03/16/12 16:41:07","38.0736","34.2","213.8","187","60.0","18"
"03/16/12 16:46:07","38.0769","26.7","214.32","175","60.0","18"
"03/16/12 16:51:07","38.0797","29.5","214.15","70","60.03","17"
"03/16/12 16:56:07","38.0822","25.3","214.12","139","60.07","17"
"03/16/12 17:01:08","38.0848","67.6","214.92","365","60.03","16"
"03/16/12 17:06:07","38.0879","53.7","214.46","159","60.03","16"
"03/16/12 17:11:06","38.0906","26.0","214.36","152","60.03","15"
"03/16/12 17:16:07","38.0931","53.6","215.5","371","60.03","15"
"03/16/12 17:21:07","38.097","34.6","214.98","326","60.03","15"
"03/16/12 17:26:07","38.1001","35.6","214.54","129","60.0","15"
"03/16/12 17:31:07","38.1031","33.6","214.92","301","60.03","15"
"03/16/12 17:36:07","38.1047","11.3","214.59","60","60.03","15"
"03/16/12 17:41:08","38.1057","20.1","214.69","68","60.0","14"
"03/16/12 17:46:08","38.107","23.7","213.91","270","60.07","14"
"03/16/12 17:51:08","38.1088","20.4","214.32","318","60.0","14"
"03/16/12 17:56:06","38.1108","14.6","214.29","91","60.03","13"
"03/16/12 18:01:07","38.1123","16.2","214.21","17","60.03","13"
"03/16/12 18:06:07","38.1136","15.5","213.75","6","60.03","13"
"03/16/12 18:11:07","38.1147","11.8","213.71","7","60.0","13"
"03/16/12 18:16:07","38.1159","14.6","213.54","19","60.03","13"
"03/16/12 18:21:07","38.1168","5.5","213.25","210","60.03","13"
"03/16/12 18:26:07","38.1175","0.0","213.9","0","60.03","13"
"03/16/12 18:31:07","38.1179","12.4","213.82","87","60.03","13"
"03/17/12 07:36:07","38.1194","8.6","213.84","0","60.0","12"
"03/17/12 07:41:07","38.1203","16.8","212.96","68","60.0","13"
"03/17/12 07:46:08","38.1215","16.6","213.37","19","60.03","13"
"03/17/12 07:51:08","38.123","19.6","212.91","217","60.03","13"
"03/17/12 07:56:08","38.1248","33.5","213.36","323","59.96","14"
"03/17/12 08:01:07","38.1267","22.7","214.45","169","60.03","14"
"03/17/12 08:06:07","38.129","36.7","213.89","275","60.0","15"
"03/17/12 08:11:08","38.1317","35.8","214.6","140","60.03","15"
"03/17/12 08:16:07","38.1347","46.0","214.22","305","60.03","15"
"03/17/12 08:21:08","38.1381","49.8","214.6","154","60.03","15"
"03/17/12 08:26:08","38.1418","44.7","214.43","241","60.0","16"
"03/17/12 08:31:08","38.1456","41.6","215.21","387","60.03","16"
"03/17/12 08:36:09","38.1495","44.1","215.17","276","60.0","17"
"03/17/12 08:41:07","38.1533","55.6","214.6","101","60.0","17"
"03/17/12 08:46:08","38.1572","44.7","214.95","344","60.03","17"
"03/17/12 08:51:08","38.1613","50.0","215.85","86","60.03","18"
"03/17/12 08:56:08","38.1656","60.2","215.56","386","60.0","18"
"03/17/12 09:01:07","38.1701","49.0","215.67","417","60.0","18"
"03/17/12 09:06:07","38.177","92.1","216.35","448","60.0","19"
"03/17/12 09:11:08","38.1843","99.2","216.18","476","60.0","19"
"03/17/12 09:16:09","38.1922","102.7","216.36","491","60.0","20"
"03/17/12 09:21:08","38.2004","108.3","216.79","512","60.03","20"
"03/17/12 09:26:08","38.209","111.3","216.88","525","60.03","21"
"03/17/12 09:31:08","38.2177","115.8","216.31","551","60.03","22"
"03/17/12 09:36:07","38.2269","118.8","215.72","558","60.03","22"
"03/17/12 09:41:07","38.2363","123.1","216.49","579","60.0","23"
"03/17/12 09:46:08","38.2461","127.8","216.73","598","60.0","23"
"03/17/12 09:51:07","38.2562","132.6","216.14","616","60.03","24"
"03/17/12 09:56:08","38.2667","136.2","216.03","638","60.0","24"
"03/17/12 10:01:08","38.2775","139.9","217.06","649","60.03","25"
"03/17/12 10:06:07","38.2885","143.6","216.52","662","60.03","25"
"03/17/12 10:11:07","38.2998","146.6","216.17","685","60.03","26"
"03/17/12 10:16:07","38.3114","150.4","216.77","697","60.0","27"
"03/17/12 10:21:07","38.3232","154.9","217.5","711","60.0","27"
"03/17/12 10:26:08","38.3353","157.4","217.44","718","60.0","27"
"03/17/12 10:31:08","38.3477","159.7","216.39","732","60.03","28"
"03/17/12 10:36:07","38.3602","162.3","216.55","744","60.03","28"
"03/17/12 10:41:08","38.373","165.7","217.25","759","60.0","29"
"03/17/12 10:46:08","38.386","168.0","217.3","769","59.96","29"
"03/17/12 10:51:08","38.3992","171.1","217.53","774","60.03","30"
"03/17/12 10:56:07","38.4126","173.3","218.25","790","60.03","30"
"03/17/12 11:01:07","38.4263","175.8","218.57","797","60.03","30"
"03/17/12 11:06:08","38.44","176.9","218.57","801","60.03","30"
"03/17/12 11:11:08","38.4538","178.3","217.96","810","60.0","31"
"03/17/12 11:16:08","38.4678","179.9","218.29","817","60.03","31"
"03/17/12 11:21:07","38.4818","181.2","218.41","821","60.03","32"
"03/17/12 11:26:08","38.496","183.2","218.35","831","60.03","32"
"03/17/12 11:31:07","38.5103","183.5","217.73","833","60.0","32"
"03/17/12 11:36:08","38.5248","186.4","218.52","843","60.03","32"
"03/17/12 11:41:08","38.5394","189.1","218.81","857","60.0","32"
"03/17/12 11:46:09","38.5542","190.7","218.18","857","60.0","32"
"03/17/12 11:51:09","38.5691","191.8","218.88","868","60.0","32"
"03/17/12 11:56:08","38.584","193.1","218.65","870","60.03","32"
"03/17/12 12:01:08","38.5991","194.0","217.93","877","60.03","33"
"03/17/12 12:06:07","38.6141","193.8","218.55","879","60.03","33"
"03/17/12 12:11:07","38.6292","194.6","217.98","878","60.0","33"
"03/17/12 12:16:08","38.6445","195.5","218.41","886","60.03","33"
"03/17/12 12:21:09","38.6597","194.9","218.26","883","60.03","33"
"03/17/12 12:26:09","38.675","195.5","218.43","882","60.0","34"
"03/17/12 12:31:09","38.6902","194.5","218.09","881","60.03","34"
"03/17/12 12:36:07","38.7053","195.1","218.32","885","60.03","34"
"03/17/12 12:41:08","38.7205","194.3","218.5","877","60.0","34"
"03/17/12 12:46:07","38.7357","195.7","217.92","887","60.03","35"
"03/17/12 12:51:08","38.751","195.5","218.36","886","60.03","35"
"03/17/12 12:56:08","38.7663","195.5","218.04","881","60.03","35"
"03/17/12 13:01:08","38.7814","194.6","218.4","878","60.0","35"
"03/17/12 13:06:07","38.7965","191.9","218.06","870","60.0","35"
"03/17/12 13:11:08","38.8113","188.1","217.68","856","60.0","36"
"03/17/12 13:16:07","38.8263","193.6","218.48","874","60.03","36"
"03/17/12 13:21:07","38.8414","196.1","218.5","888","60.0","36"
"03/17/12 13:26:07","38.8564","195.7","218.33","876","60.0","36"
"03/17/12 13:31:07","38.8713","189.6","218.49","857","60.03","36"
"03/17/12 13:36:07","38.8863","195.4","218.89","884","60.03","37"
"03/17/12 13:41:08","38.9008","196.0","218.47","880","60.03","37"
"03/17/12 13:46:08","38.9103","62.9","215.75","317","60.0","36"
"03/17/12 13:51:08","38.9208","57.6","215.44","148","60.03","36"
"03/17/12 13:56:08","38.9313","58.2","215.73","228","60.0","36"
"03/17/12 14:01:07","38.9412","99.2","217.04","473","60.03","36"
"03/17/12 14:06:07","38.9517","109.0","216.21","520","60.0","37"
"03/17/12 14:11:07","38.9628","195.7","218.46","882","60.0","37"
"03/17/12 14:16:07","38.9728","196.5","218.68","886","60.0","37"
"03/17/12 14:21:07","38.9852","190.8","218.74","863","60.03","37"
"03/17/12 14:26:07","38.9988","188.6","218.18","860","60.03","38"
"03/17/12 14:31:07","39.0121","182.0","217.76","828","60.03","38"
"03/17/12 14:36:08","39.024","161.6","217.68","743","60.03","38"
"03/17/12 14:41:07","39.0371","164.3","217.54","753","60.03","38"
"03/17/12 14:46:08","39.0488","48.0","214.96","354","60.03","38"
"03/17/12 14:51:08","39.0608","169.6","218.43","774","60.03","38"
"03/17/12 14:56:08","39.0738","165.1","217.49","755","60.03","38"
"03/17/12 15:01:07","39.0854","167.8","217.54","767","60.0","37"
"03/17/12 15:06:08","39.0965","33.0","215.16","263","60.03","37"
"03/17/12 15:11:08","39.1037","165.4","217.88","755","60.03","37"
"03/17/12 15:16:07","39.1158","154.1","217.59","713","60.03","37"
"03/17/12 15:21:08","39.1277","153.7","217.54","704","60.0","37"
"03/17/12 15:26:08","39.1394","146.1","217.0","677","60.03","37"
"03/17/12 15:31:08","39.1505","139.5","217.53","645","60.03","37"
"03/17/12 15:36:07","39.1611","134.8","217.38","624","60.03","36"
"03/17/12 15:41:07","39.1715","129.9","216.73","603","60.03","36"
"03/17/12 15:46:08","39.1816","128.8","217.36","603","60.03","35"
"03/17/12 15:51:08","39.1914","125.9","215.87","589","60.03","35"
"03/17/12 15:56:08","39.2012","122.5","216.32","577","60.03","35"
"03/17/12 16:01:08","39.2104","117.8","216.21","556","60.03","34"
"03/17/12 16:06:07","39.2194","113.6","216.37","539","60.03","34"
"03/17/12 16:11:08","39.2279","107.9","215.92","514","60.03","33"
"03/17/12 16:16:08","39.2354","97.6","215.78","468","60.0","33"
"03/17/12 16:21:08","39.2431","99.4","216.39","479","60.0","33"
"03/17/12 16:26:07","39.2506","94.6","216.02","459","60.03","33"
"03/17/12 16:31:07","39.2575","88.2","216.65","428","60.0","32"
"03/17/12 16:36:08","39.2644","83.0","215.62","406","60.0","32"
"03/17/12 16:41:07","39.2703","80.2","215.56","398","60.07","32"
"03/17/12 16:46:08","39.2764","77.3","215.73","382","60.03","32"
"03/17/12 16:51:08","39.2821","69.3","215.99","345","60.0","32"
"03/17/12 16:56:08","39.2856","59.9","215.52","175","60.03","32"
"03/17/12 17:01:08","39.2894","43.0","216.11","302","60.03","32"
"03/17/12 17:06:08","39.2933","56.6","216.12","83","60.03","32"
"03/17/12 17:11:09","39.2967","12.3","214.43","4","60.07","31"
"03/17/12 17:16:07","39.3","52.1","214.75","328","60.03","31"
"03/17/12 17:21:08","39.3036","47.1","214.8","276","60.03","31"
"03/17/12 17:26:08","39.3068","33.7","215.19","135","60.03","30"
"03/17/12 17:31:09","39.3093","15.4","214.39","30","60.03","30"
"03/17/12 17:36:09","39.3119","32.8","213.76","167","60.03","30"
"03/17/12 17:41:08","39.3142","29.2","214.29","27","60.0","30"
"03/17/12 17:46:07","39.3162","20.2","213.8","269","60.03","29"
"03/17/12 17:51:08","39.3179","24.8","214.04","91","60.07","29"
"03/17/12 17:56:09","39.3194","16.7","213.62","14","60.0","29"
"03/17/12 18:01:08","39.3206","13.7","214.25","46","60.0","28"
"03/17/12 18:06:07","39.3216","13.9","214.02","195","60.03","28"
"03/17/12 18:11:08","39.3223","13.2","214.29","53","60.07","28"
"03/17/12 18:16:07","39.323","13.1","215.01","13","60.03","27"
"03/17/12 18:21:08","39.3234","13.8","213.3","1","60.03","27"
"03/17/12 18:26:09","39.3238","0.0","213.92","0","60.03","27"
"03/18/12 07:26:08","39.3248","0.0","214.27","0","60.0","17"
"03/18/12 07:31:09","39.3256","7.7","214.39","132","60.03","17"
"03/18/12 07:36:08","39.3265","16.3","214.41","8","60.07","17"
"03/18/12 07:41:07","39.3276","13.9","213.85","4","60.03","17"
"03/18/12 07:46:07","39.3291","15.5","213.89","21","60.07","17"
"03/18/12 07:51:08","39.3313","26.7","214.25","71","60.03","17"
"03/18/12 07:56:09","39.3339","31.5","214.23","77","60.03","18"
"03/18/12 08:01:09","39.3365","34.8","213.27","165","59.96","18"
"03/18/12 08:06:09","39.3388","28.5","213.56","204","60.0","18"
"03/18/12 08:11:09","39.3416","44.9","213.8","257","60.03","18"
"03/18/12 08:16:08","39.3449","52.1","214.67","307","60.03","19"
"03/18/12 08:21:08","39.3487","57.7","214.51","151","60.03","19"
"03/18/12 08:26:09","39.3525","41.7","214.3","127","60.03","19"
"03/18/12 08:31:08","39.3562","46.0","214.1","304","60.0","20"
"03/18/12 08:36:08","39.36","43.1","214.74","300","60.0","20"
"03/18/12 08:41:08","39.3638","45.6","214.28","85","60.03","20"
"03/18/12 08:46:08","39.3677","56.0","215.11","83","60.03","20"
"03/18/12 08:51:08","39.3715","40.2","215.07","385","60.03","20"
"03/18/12 08:56:08","39.3756","64.4","215.78","151","60.03","21"
"03/18/12 09:01:09","39.3802","86.5","216.16","418","60.0","22"
"03/18/12 09:06:09","39.3871","91.8","215.4","444","60.03","22"
"03/18/12 09:11:09","39.3945","98.3","216.8","473","60.03","22"
"03/18/12 09:16:09","39.4023","104.1","215.73","494","60.03","23"
"03/18/12 09:21:08","39.4106","109.6","215.96","517","60.03","23"
"03/18/12 09:26:08","39.4194","116.6","215.34","554","60.03","23"
"03/18/12 09:31:08","39.4285","118.3","216.34","555","60.0","23"
"03/18/12 09:36:09","39.4379","120.7","216.24","567","60.03","24"
"03/18/12 09:41:07","39.4472","120.0","217.12","565","60.03","24"
"03/18/12 09:46:08","39.4563","115.2","215.77","544","60.0","24"
"03/18/12 09:51:07","39.4653","115.0","215.77","547","60.03","24"
"03/18/12 09:56:08","39.4743","115.3","215.6","548","60.03","24"
"03/18/12 10:01:08","39.4833","116.3","216.27","551","60.0","24"
"03/18/12 10:06:08","39.4926","123.3","215.79","583","60.03","24"
"03/18/12 10:11:09","39.5024","126.0","217.48","587","60.03","25"
"03/18/12 10:16:07","39.512","121.1","217.42","567","60.0","25"
"03/18/12 10:21:09","39.5219","125.0","217.44","585","60.0","25"
"03/18/12 10:26:08","39.5319","133.3","217.87","622","60.07","26"
"03/18/12 10:31:08","39.5426","142.6","217.26","660","60.0","27"
"03/18/12 10:36:09","39.5536","137.7","217.25","636","60.0","27"
"03/18/12 10:41:08","39.564","129.4","217.58","601","60.0","27"
"03/18/12 10:46:09","39.5745","136.5","217.55","631","60.0","28"
"03/18/12 10:51:08","39.5849","128.4","218.23","596","60.03","29"
"03/18/12 10:56:08","39.595","132.5","217.4","619","60.03","29"
"03/18/12 11:01:09","39.6053","127.1","217.26","593","60.03","29"
"03/18/12 11:06:08","39.6158","137.4","216.15","638","60.0","30"
"03/18/12 11:11:09","39.6266","147.4","217.04","680","60.0","30"
"03/18/12 11:16:08","39.6388","168.1","217.79","766","60.03","31"
"03/18/12 11:21:08","39.6522","173.7","217.88","790","60.03","32"
