"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 11:26:08","39.6657","175.2","217.9","798","60.07","32"
"03/18/12 11:31:08","39.6796","175.3","218.07","800","60.03","33"
"03/18/12 11:36:09","39.694","187.8","217.66","854","60.03","34"
"03/18/12 11:41:09","39.7086","187.7","217.45","846","60.0","34"
"03/18/12 11:46:08","39.7232","188.4","217.09","859","60.0","35"
"03/18/12 11:51:07","39.7377","182.1","216.61","830","60.0","36"
"03/18/12 11:56:09","39.7521","185.7","217.5","846","60.03","36"
"03/18/12 12:01:08","39.7667","189.2","217.74","856","60.0","36"
"03/18/12 12:06:08","39.7814","188.3","217.54","856","60.0","36"
"03/18/12 12:11:09","39.7961","189.4","217.8","861","60.03","36"
"03/18/12 12:16:09","39.8112","193.5","217.26","874","60.0","37"
"03/18/12 12:21:09","39.8262","191.8","217.56","866","60.03","37"
"03/18/12 12:26:09","39.8412","192.1","217.18","871","60.03","38"
"03/18/12 12:31:08","39.8561","193.0","217.5","874","60.03","38"
"03/18/12 12:36:08","39.8711","195.1","216.93","886","60.0","38"
"03/18/12 12:41:09","39.8862","195.2","218.01","882","60.03","38"
"03/18/12 12:46:07","39.899","195.8","217.79","886","60.0","38"
"03/18/12 12:51:07","39.9139","195.8","217.43","885","60.0","39"
"03/18/12 12:56:09","39.929","196.1","218.1","892","60.07","39"
"03/18/12 13:01:09","39.9418","201.8","218.95","906","60.0","39"
"03/18/12 13:06:07","39.9509","150.6","217.13","691","60.03","38"
"03/18/12 13:11:08","39.9622","181.8","217.34","828","60.0","38"
"03/18/12 13:16:08","39.9769","196.2","218.17","881","60.03","37"
"03/18/12 13:21:08","39.9912","196.1","217.67","887","60.0","36"
"03/18/12 13:26:08","40.0063","196.1","218.71","886","60.03","36"
"03/18/12 13:31:09","40.0216","192.3","217.71","876","60.03","36"
"03/18/12 13:36:07","40.0364","127.2","215.55","597","60.03","36"
"03/18/12 13:41:08","40.0495","193.9","217.64","877","60.0","36"
"03/18/12 13:46:08","40.0645","161.5","216.86","739","60.03","36"
"03/18/12 13:51:08","40.078","55.8","213.61","91","60.03","36"
"03/18/12 13:56:08","40.0896","195.5","217.85","883","60.03","36"
"03/18/12 14:01:08","40.1036","157.4","216.97","722","60.03","36"
"03/18/12 14:06:09","40.1138","188.6","217.94","858","60.03","36"
"03/18/12 14:11:08","40.1278","92.8","215.07","454","60.0","37"
"03/18/12 14:16:09","40.1397","119.3","216.41","564","60.03","37"
"03/18/12 14:21:09","40.1515","187.7","217.82","850","60.03","37"
"03/18/12 14:26:09","40.1619","64.1","215.67","321","60.03","38"
"03/18/12 14:31:08","40.1676","173.5","217.82","792","60.03","37"
"03/18/12 14:36:08","40.1803","137.9","217.28","637","60.03","38"
"03/18/12 14:41:09","40.1936","167.4","218.24","764","60.0","38"
"03/18/12 14:46:09","40.2051","173.3","217.64","786","60.0","38"
"03/18/12 14:51:08","40.213","54.6","215.19","292","60.03","37"
"03/18/12 14:56:09","40.2176","39.8","215.01","112","60.03","36"
"03/18/12 15:01:08","40.2249","92.8","216.84","447","60.03","36"
"03/18/12 15:06:08","40.2317","63.9","214.77","330","60.03","36"
"03/18/12 15:11:09","40.239","160.7","216.22","738","60.03","36"
"03/18/12 15:16:08","40.2489","51.5","214.4","164","60.0","36"
"03/18/12 15:21:09","40.2582","160.0","216.87","739","60.03","36"
"03/18/12 15:26:08","40.2693","142.6","215.88","667","60.03","37"
"03/18/12 15:31:09","40.2801","140.4","215.88","656","60.03","37"
"03/18/12 15:36:07","40.2908","138.0","216.45","639","60.03","38"
"03/18/12 15:41:08","40.3013","131.2","215.97","611","60.03","38"
"03/18/12 15:46:08","40.3115","128.9","215.47","605","60.0","38"
"03/18/12 15:51:09","40.3213","122.7","215.07","577","60.0","38"
"03/18/12 15:56:07","40.3306","118.9","216.25","562","60.03","38"
"03/18/12 16:01:08","40.3392","113.1","215.67","537","60.07","38"
"03/18/12 16:06:08","40.3463","77.0","215.1","378","60.03","37"
"03/18/12 16:11:09","40.3498","38.8","213.96","114","60.03","36"
"03/18/12 16:16:09","40.3537","17.8","213.73","15","60.0","35"
"03/18/12 16:21:09","40.3571","32.4","213.6","120","60.03","34"
"03/18/12 16:26:08","40.3592","28.0","213.27","42","60.03","33"
"03/18/12 16:31:08","40.3621","31.8","213.89","235","60.03","32"
"03/18/12 16:36:08","40.3652","27.9","213.96","206","60.03","32"
"03/18/12 16:41:09","40.3672","23.8","213.54","225","60.03","31"
"03/18/12 16:46:09","40.3704","72.0","214.63","363","60.03","31"
"03/18/12 16:51:09","40.3769","86.2","215.74","424","60.07","31"
"03/18/12 16:56:08","40.3834","82.7","215.36","406","60.03","32"
"03/18/12 17:01:09","40.3894","63.5","213.86","259","60.03","32"
"03/18/12 17:06:08","40.3951","71.2","214.94","360","60.03","32"
"03/18/12 17:11:08","40.3999","56.4","214.5","133","60.03","32"
"03/18/12 17:16:08","40.4037","47.4","214.52","350","60.03","32"
"03/18/12 17:21:08","40.4059","12.4","213.77","3","60.03","32"
"03/18/12 17:26:09","40.407","11.0","213.59","2","60.03","31"
"03/18/12 17:31:08","40.4083","7.8","212.76","129","60.07","31"
"03/18/12 17:36:08","40.4094","33.2","212.52","161","60.03","30"
"03/18/12 17:41:08","40.4112","26.2","213.35","159","60.03","30"
"03/18/12 17:46:09","40.4132","37.8","212.91","164","60.0","30"
"03/18/12 17:51:08","40.4151","24.6","213.22","155","60.03","30"
"03/18/12 17:56:07","40.4166","17.6","214.14","18","60.03","30"
"03/18/12 18:01:08","40.4179","17.3","214.08","65","60.03","30"
"03/18/12 18:06:09","40.4189","13.0","214.03","121","60.03","29"
"03/18/12 18:11:09","40.4197","11.6","214.35","0","60.0","29"
"03/18/12 18:16:08","40.4204","6.5","214.07","206","60.0","29"
"03/18/12 18:21:09","40.4209","0.0","213.44","201","60.0","29"
"03/18/12 18:26:08","40.4212","10.6","213.54","4","60.03","28"
"03/19/12 07:51:12","40.4225","0.0","214.57","0","60.03","15"
"03/19/12 07:56:09","40.423","0.0","214.52","0","60.03","15"
"03/19/12 08:01:08","40.4236","3.5","213.8","238","60.03","15"
"03/19/12 08:06:09","40.425","33.7","214.34","208","60.03","15"
"03/19/12 08:11:08","40.427","16.3","214.17","34","60.0","16"
"03/19/12 08:16:09","40.4287","13.4","214.48","20","60.0","17"
"03/19/12 08:21:10","40.4308","18.6","214.11","25","60.07","17"
"03/19/12 08:26:08","40.4329","14.4","215.04","60","60.03","17"
"03/19/12 08:31:09","40.4348","14.1","214.51","18","60.03","17"
"03/19/12 08:36:08","40.437","23.2","214.97","177","60.03","18"
"03/19/12 08:41:10","40.4393","27.6","214.93","93","60.03","18"
"03/19/12 08:46:09","40.4419","30.9","215.16","81","60.03","18"
"03/19/12 08:51:09","40.4447","36.1","213.95","124","60.03","19"
"03/19/12 09:01:08","40.4526","82.4","215.62","405","60.03","19"
"03/19/12 09:06:09","40.4607","107.1","216.5","512","60.03","20"
"03/19/12 09:11:09","40.4689","105.4","217.32","501","60.03","21"
"03/19/12 09:16:09","40.4773","109.7","216.99","519","60.0","22"
"03/19/12 09:21:10","40.486","114.0","217.61","538","60.03","23"
"03/19/12 09:26:08","40.495","118.1","216.59","555","60.03","23"
"03/19/12 09:31:09","40.5043","121.9","215.82","578","60.0","24"
"03/19/12 09:36:09","40.514","126.3","216.64","591","60.03","24"
"03/19/12 09:41:09","40.5239","129.9","217.41","603","60.0","25"
"03/19/12 09:46:09","40.5342","134.0","217.16","624","60.07","25"
"03/19/12 09:51:10","40.5447","137.8","217.93","635","60.03","26"
"03/19/12 09:56:08","40.5555","141.1","217.45","653","60.03","26"
"03/19/12 10:01:09","40.5666","144.4","217.95","669","60.07","26"
"03/19/12 10:06:10","40.5781","147.6","217.24","685","60.0","27"
"03/19/12 10:11:08","40.5781","151.1","217.46","699","60.03","27"
"03/19/12 10:16:09","40.5901","154.1","217.56","707","60.03","27"
"03/19/12 10:21:10","40.6022","156.9","217.54","723","60.03","28"
"03/19/12 10:26:09","40.6146","160.0","217.46","734","60.0","28"
"03/19/12 10:31:09","40.6272","163.2","218.02","750","60.0","28"
"03/19/12 10:36:09","40.64","165.5","217.7","753","60.03","29"
"03/19/12 10:41:09","40.6529","166.6","217.65","763","60.07","30"
"03/19/12 10:46:09","40.666","168.9","218.54","767","60.03","30"
"03/19/12 10:51:09","40.6792","168.9","217.75","778","60.03","31"
"03/19/12 10:56:08","40.6925","172.2","217.81","784","60.0","32"
"03/19/12 11:01:09","40.706","173.9","218.17","791","60.0","32"
"03/19/12 11:06:08","40.7197","175.5","218.1","801","60.03","32"
"03/19/12 11:11:09","40.7334","177.1","217.53","806","60.03","33"
"03/19/12 11:16:09","40.7473","179.8","218.0","814","60.0","33"
"03/19/12 11:21:08","40.7612","181.0","217.12","828","60.0","34"
"03/19/12 11:26:09","40.7755","183.0","216.56","833","60.0","34"
"03/19/12 11:31:09","40.7899","184.9","216.99","839","60.07","34"
"03/19/12 11:36:08","40.8042","184.7","216.24","845","60.03","35"
"03/19/12 11:41:09","40.8188","186.5","216.65","850","60.03","35"
"03/19/12 11:46:09","40.8334","186.6","216.5","853","60.03","35"
"03/19/12 11:51:10","40.848","188.5","216.58","852","60.03","36"
"03/19/12 11:56:08","40.8626","188.9","216.23","862","60.03","36"
"03/19/12 12:01:09","40.8774","189.6","218.19","859","60.07","37"
"03/19/12 12:06:09","40.8922","191.5","218.43","863","60.03","37"
"03/19/12 12:11:09","40.907","194.5","217.98","884","60.03","37"
"03/19/12 12:16:10","40.9206","156.2","217.18","718","60.0","37"
"03/19/12 12:21:08","40.9306","63.2","214.74","323","60.07","36"
"03/19/12 12:26:08","40.9395","64.4","214.86","324","60.03","35"
"03/19/12 12:31:09","40.9496","194.7","217.8","882","60.03","36"
"03/19/12 12:36:10","40.962","80.0","214.98","397","60.03","35"
"03/19/12 12:41:08","40.9699","47.0","214.81","394","60.03","34"
"03/19/12 12:46:09","40.9821","70.2","215.88","355","60.03","35"
"03/19/12 12:51:09","40.9915","195.3","217.76","891","60.03","35"
"03/19/12 12:56:09","40.999","203.9","217.66","922","60.0","33"
"03/19/12 13:01:09","41.0124","65.7","215.26","332","60.0","34"
"03/19/12 13:06:08","41.0232","196.6","218.51","896","60.0","34"
"03/19/12 13:11:08","41.0377","84.8","215.99","415","60.03","35"
"03/19/12 13:16:09","41.0442","45.9","214.69","269","60.03","34"
"03/19/12 13:21:08","41.0505","55.4","214.96","142","60.03","33"
"03/19/12 13:26:09","41.0581","171.0","217.45","775","60.03","33"
"03/19/12 13:31:10","41.0695","56.3","215.8","161","60.03","33"
"03/19/12 13:36:08","41.0793","177.6","217.84","811","60.03","34"
"03/19/12 13:41:09","41.092","195.9","218.09","870","60.03","35"
"03/19/12 13:46:09","41.1019","195.4","217.27","890","60.03","35"
"03/19/12 13:51:09","41.1164","195.3","218.3","884","60.0","35"
"03/19/12 13:56:10","41.1316","192.4","217.92","873","60.03","37"
"03/19/12 14:01:08","41.1463","195.4","218.98","885","60.03","37"
"03/19/12 14:06:08","41.1584","194.6","219.37","874","60.03","37"
"03/19/12 14:11:09","41.1727","194.6","218.98","877","60.03","38"
"03/19/12 14:16:10","41.1816","183.6","218.75","838","60.03","37"
"03/19/12 14:21:09","41.1958","182.1","218.07","829","60.03","38"
"03/19/12 14:26:08","41.2072","195.4","217.52","887","60.03","37"
"03/19/12 14:31:08","41.2151","64.1","215.38","327","60.03","36"
"03/19/12 14:36:09","41.2261","162.8","216.11","750","60.03","37"
"03/19/12 14:41:10","41.236","46.0","215.17","166","60.03","36"
"03/19/12 14:46:09","41.2442","186.6","216.62","847","60.0","36"
"03/19/12 14:51:09","41.2559","38.2","215.0","216","60.03","36"
"03/19/12 14:56:09","41.2613","44.3","215.08","145","60.03","35"
"03/19/12 15:01:09","41.2701","32.7","215.06","303","60.03","35"
"03/19/12 15:06:10","41.2794","58.8","215.47","84","60.03","35"
"03/19/12 15:11:09","41.2869","63.2","215.1","334","60.03","34"
"03/19/12 15:16:08","41.2946","41.2","215.54","232","60.03","34"
"03/19/12 15:21:09","41.3032","68.4","215.42","346","60.03","34"
"03/19/12 15:26:09","41.3114","86.5","215.91","418","60.0","34"
"03/19/12 15:31:09","41.32","66.5","215.38","352","60.03","34"
"03/19/12 15:36:10","41.3306","135.8","217.65","627","60.0","34"
"03/19/12 15:41:09","41.3409","129.6","217.21","600","60.0","34"
"03/19/12 15:46:09","41.3507","114.9","216.85","542","60.03","34"
"03/19/12 15:51:08","41.3601","127.2","216.49","592","60.03","34"
"03/19/12 15:56:09","41.369","129.0","216.61","598","60.0","34"
"03/19/12 16:01:09","41.3748","60.2","215.41","309","60.03","34"
"03/19/12 16:06:09","41.382","89.8","215.7","433","60.03","33"
"03/19/12 16:11:10","41.3904","105.8","216.32","502","60.03","33"
"03/19/12 16:16:09","41.3983","99.9","215.91","482","60.03","33"
"03/19/12 16:21:09","41.406","97.0","216.86","468","60.03","33"
"03/19/12 16:26:09","41.4133","92.1","217.0","443","60.03","33"
"03/19/12 16:31:09","41.4203","87.3","216.53","424","60.03","33"
"03/19/12 16:36:08","41.4266","81.0","216.89","397","60.03","33"
"03/19/12 16:41:08","41.4328","79.5","216.44","387","60.03","32"
"03/19/12 16:46:09","41.4389","75.6","216.43","370","60.0","32"
"03/19/12 16:51:10","41.443","71.2","215.54","357","60.03","32"
"03/19/12 16:56:08","41.4478","59.8","214.77","348","60.07","32"
"03/19/12 17:01:08","41.4524","63.3","216.18","323","60.07","31"
"03/19/12 17:06:09","41.4569","44.5","214.66","314","60.07","31"
"03/19/12 17:11:09","41.4607","47.5","214.98","155","60.03","31"
"03/19/12 17:16:08","41.4645","53.8","215.1","230","60.0","31"
"03/19/12 17:21:09","41.4679","38.9","214.79","189","60.03","31"
"03/19/12 17:26:10","41.4712","45.6","214.51","345","60.03","31"
"03/19/12 17:31:10","41.4741","39.6","214.89","156","60.03","30"
"03/19/12 17:36:08","41.4767","27.7","214.35","88","60.07","30"
"03/19/12 17:41:10","41.4791","32.0","214.21","177","60.03","30"
"03/19/12 17:46:08","41.4811","22.7","214.22","238","60.03","30"
"03/19/12 17:51:09","41.4829","11.7","214.07","272","60.0","29"
"03/19/12 17:56:09","41.4844","13.7","214.54","50","60.03","29"
"03/19/12 18:01:08","41.4857","12.8","213.5","21","60.07","29"
"03/19/12 18:06:09","41.4867","14.1","214.29","4","60.03","28"
"03/19/12 18:11:10","41.4876","7.6","214.01","0","60.03","28"
"03/19/12 18:16:08","41.4883","0.0","213.7","30","60.0","27"
"03/19/12 18:21:09","41.4888","4.0","214.03","0","60.03","27"
"03/19/12 18:26:10","41.4892","0.0","213.28","0","60.03","27"
"03/19/12 18:31:10","41.4895","0.0","212.88","0","60.03","26"
"03/20/12 08:01:10","41.4908","14.8","214.72","0","60.03","18"
"03/20/12 08:06:11","41.4915","13.6","215.18","1","60.03","18"
"03/20/12 08:11:11","41.4925","13.5","214.55","99","60.03","18"
"03/20/12 08:16:11","41.4935","11.9","214.36","52","60.07","18"
"03/20/12 08:21:11","41.4949","25.3","215.13","170","60.0","19"
"03/20/12 08:26:12","41.4983","35.8","215.12","310","60.03","19"
"03/20/12 08:31:12","41.5018","43.9","215.87","268","60.03","19"
"03/20/12 08:36:11","41.505","15.7","214.59","260","60.03","19"
"03/20/12 08:41:11","41.51","71.5","215.33","357","60.07","20"
"03/20/12 08:46:11","41.5142","62.0","215.72","383","60.07","20"
"03/20/12 08:51:11","41.5181","66.1","214.87","393","60.0","21"
"03/20/12 08:56:12","41.5209","32.6","214.63","248","60.03","20"
"03/20/12 09:01:12","41.5241","31.7","214.85","250","60.03","21"
"03/20/12 09:06:11","41.5269","42.5","215.03","307","60.03","21"
"03/20/12 09:11:11","41.532","76.9","215.86","381","60.0","21"
"03/20/12 09:16:11","41.5385","91.0","215.8","439","60.0","22"
"03/20/12 09:21:11","41.5458","94.8","215.83","457","60.0","22"
"03/20/12 09:26:11","41.5533","97.6","216.41","470","60.07","23"
"03/20/12 09:31:11","41.561","108.8","217.15","512","60.03","23"
"03/20/12 09:36:11","41.5698","116.6","216.74","544","60.0","24"
"03/20/12 09:41:12","41.5786","106.9","216.46","513","60.03","24"
"03/20/12 09:46:11","41.5832","78.3","215.39","388","60.03","24"
"03/20/12 09:51:11","41.5905","125.3","216.3","588","60.03","24"
"03/20/12 09:56:12","41.6004","134.6","216.09","625","60.03","25"
"03/20/12 10:01:10","41.6109","134.3","216.78","628","60.0","25"
"03/20/12 10:06:12","41.6213","137.4","217.16","638","60.03","26"
"03/20/12 10:11:11","41.6322","144.1","216.66","666","60.07","26"
"03/20/12 10:16:12","41.6436","148.8","217.14","689","60.03","27"
"03/20/12 10:21:11","41.6552","151.2","217.06","695","60.03","27"
"03/20/12 10:26:11","41.6671","155.3","217.45","711","60.0","28"
"03/20/12 10:31:11","41.6795","159.8","217.03","736","60.03","29"
"03/20/12 10:36:12","41.6918","157.3","217.57","723","60.0","29"
"03/20/12 10:41:11","41.704","159.2","217.47","728","60.03","30"
"03/20/12 10:46:10","41.7164","162.5","218.04","737","60.03","31"
"03/20/12 10:51:11","41.7293","167.6","217.73","762","60.07","31"
"03/20/12 10:56:12","41.7424","169.4","217.4","774","60.0","32"
"03/20/12 11:01:11","41.7556","171.7","217.37","786","60.03","32"
"03/20/12 11:06:11","41.7692","174.8","218.54","792","60.0","32"
"03/20/12 11:11:12","41.7829","176.3","218.45","802","60.0","32"
"03/20/12 11:16:11","41.7966","176.8","218.65","804","60.03","32"
"03/20/12 11:21:12","41.8106","180.5","219.28","817","60.0","32"
"03/20/12 11:26:12","41.8246","180.0","218.33","816","60.0","33"
"03/20/12 11:31:10","41.8387","181.2","218.32","826","60.0","33"
"03/20/12 11:36:11","41.8529","182.1","217.67","828","60.0","33"
"03/20/12 11:41:10","41.867","183.0","217.14","832","60.03","33"
"03/20/12 11:46:11","41.8814","185.1","216.63","840","60.03","33"
"03/20/12 11:51:11","41.8958","186.0","217.57","843","60.03","34"
"03/20/12 11:56:11","41.9102","175.2","218.34","801","60.03","34"
"03/20/12 12:01:11","41.9246","187.1","218.78","849","60.0","35"
"03/20/12 12:06:12","41.9381","188.5","218.35","851","60.0","35"
"03/20/12 12:11:12","41.95","195.2","218.07","886","60.03","36"
"03/20/12 12:16:11","41.9589","80.5","216.3","396","60.03","34"
"03/20/12 12:21:11","41.9651","38.6","215.0","358","60.03","34"
"03/20/12 12:26:12","41.9688","45.2","215.67","336","60.03","33"
"03/20/12 12:31:12","41.9721","46.2","215.24","220","60.0","32"
"03/20/12 12:36:12","41.9785","62.2","215.59","317","60.0","32"
"03/20/12 12:41:11","41.9837","169.1","217.16","772","60.03","32"
"03/20/12 12:46:11","41.9891","47.6","214.45","350","60.03","32"
"03/20/12 12:51:11","41.9945","132.2","216.59","615","60.03","31"
"03/20/12 12:56:11","42.0015","154.5","218.21","708","60.0","31"
"03/20/12 13:01:11","42.0069","74.9","216.34","366","60.03","31"
"03/20/12 13:06:11","42.0128","49.2","215.19","388","60.03","31"
"03/20/12 13:11:12","42.0187","43.5","216.45","100","60.03","31"
"03/20/12 13:16:11","42.0225","58.0","215.28","296","60.0","31"
"03/20/12 13:21:11","42.0345","123.2","217.44","575","60.03","32"
"03/20/12 13:26:11","42.0426","64.1","216.27","324","60.03","32"
"03/20/12 13:31:12","42.0532","155.3","218.12","716","60.0","33"
"03/20/12 13:36:11","42.0636","82.7","217.02","406","60.0","34"
"03/20/12 13:41:11","42.071","55.6","216.07","366","60.0","34"
"03/20/12 13:46:12","42.0743","30.9","215.73","275","60.03","34"
"03/20/12 13:51:12","42.0767","34.8","215.66","255","60.03","33"
"03/20/12 13:56:11","42.0812","42.6","215.75","283","60.03","33"
"03/20/12 14:01:12","42.0843","41.7","215.06","367","60.07","32"
"03/20/12 14:06:12","42.0871","29.3","215.83","220","60.03","31"
"03/20/12 14:11:11","42.0925","49.2","215.48","351","60.03","31"
"03/20/12 14:16:11","42.0962","55.0","216.34","80","60.07","30"
"03/20/12 14:21:11","42.1001","47.7","215.61","161","60.03","29"
"03/20/12 14:26:12","42.1025","27.5","215.31","212","60.03","29"
"03/20/12 14:31:11","42.1052","38.2","216.02","115","60.0","28"
"03/20/12 14:36:11","42.1088","109.6","217.4","520","60.0","28"
"03/20/12 14:41:11","42.1133","35.5","215.12","98","60.03","27"
"03/20/12 14:46:11","42.1159","33.4","215.29","295","60.03","26"
"03/20/12 14:51:12","42.1174","11.8","215.38","30","60.03","26"
"03/20/12 14:56:11","42.1182","12.5","214.37","1","60.03","25"
"03/20/12 15:01:12","42.1188","13.7","214.28","16","60.03","24"
"03/20/12 15:06:12","42.1194","13.8","215.17","95","60.03","24"
"03/20/12 15:11:12","42.1204","2.5","214.46","259","60.0","23"
"03/20/12 15:21:11","42.1215","0.0","214.09","0","60.03","23"
"03/20/12 15:46:12","42.1228","0.0","214.8","0","60.03","21"
"03/20/12 15:51:11","42.1232","11.6","213.62","0","60.03","21"
"03/20/12 15:56:11","42.1235","10.7","214.16","53","60.03","21"
"03/20/12 16:01:13","42.1242","21.3","214.7","152","60.07","20"
"03/20/12 16:06:12","42.1256","14.7","214.18","3","60.03","21"
"03/20/12 16:11:12","42.1267","8.9","214.34","167","60.07","21"
"03/20/12 16:16:11","42.1275","15.5","214.29","0","60.03","21"
"03/20/12 16:21:11","42.1286","19.8","214.31","70","60.0","21"
"03/20/12 16:26:12","42.1302","24.9","213.59","27","60.0","21"
"03/20/12 16:31:11","42.1318","17.1","214.11","230","60.03","21"
"03/20/12 16:36:12","42.1334","15.4","213.84","25","60.03","21"
"03/20/12 16:41:12","42.1356","26.9","215.38","87","60.03","21"
"03/20/12 16:46:13","42.1377","81.6","215.94","403","60.03","21"
"03/20/12 16:51:12","42.1401","13.5","214.35","15","60.07","21"
"03/20/12 16:56:11","42.1416","16.8","213.39","6","60.03","21"
"03/20/12 17:01:12","42.1428","12.7","213.94","10","60.07","21"
"03/20/12 17:06:12","42.1439","10.0","214.41","275","60.07","21"
"03/20/12 17:11:11","42.1447","14.3","213.54","4","60.03","21"
"03/20/12 17:16:11","42.1455","15.6","214.28","119","60.07","21"
"03/20/12 17:21:12","42.1466","11.9","214.13","83","60.03","21"
"03/20/12 17:26:12","42.1476","13.2","214.01","5","60.0","20"
"03/20/12 17:31:12","42.149","35.2","213.55","127","60.07","21"
"03/20/12 17:36:11","42.1502","12.4","213.51","0","60.07","21"
"03/20/12 17:41:12","42.1511","11.0","214.35","31","60.07","20"
"03/20/12 17:46:12","42.1519","11.5","213.95","0","60.07","20"
"03/20/12 17:51:11","42.1527","14.1","212.79","0","60.03","20"
"03/20/12 17:56:12","42.1533","0.0","212.95","0","60.0","20"
"03/20/12 18:01:12","42.1538","0.0","213.07","81","60.07","20"
"03/20/12 18:06:12","42.1543","0.0","213.3","0","60.07","20"
"03/20/12 18:11:11","42.1546","0.0","213.39","0","60.0","20"
"03/20/12 18:16:12","42.1549","0.0","213.64","0","60.03","19"
"03/20/12 18:21:12","42.1553","0.0","213.95","0","60.03","19"
"03/20/12 18:26:14","42.1557","10.7","213.26","1","60.03","19"
"03/20/12 18:31:11","42.156","0.0","213.58","0","60.03","19"
"03/20/12 18:36:11","42.1562","0.0","213.43","130","60.0","19"
"03/21/12 07:16:13","42.1564","0.0","214.21","0","60.07","14"
"03/21/12 07:51:11","42.1574","6.9","214.76","187","60.03","17"
"03/21/12 07:56:11","42.1578","0.0","214.13","0","60.03","17"
"03/21/12 08:01:14","42.1583","6.7","213.87","0","60.03","18"
"03/21/12 08:06:11","42.1587","11.2","213.01","65","60.03","18"
"03/21/12 08:11:12","42.1591","0.0","212.9","0","60.03","18"
"03/21/12 08:16:11","42.1594","0.0","214.52","0","60.0","19"
"03/21/12 08:21:11","42.1598","0.0","213.69","0","60.03","19"
"03/21/12 08:26:14","42.1606","11.7","213.51","2","60.03","19"
"03/21/12 08:36:12","42.1612","14.2","215.01","22","60.0","20"
"03/21/12 08:41:11","42.1616","0.0","214.45","0","60.0","20"
"03/21/12 08:46:14","42.1622","0.0","214.65","0","60.03","20"
"03/21/12 08:51:11","42.1629","12.2","214.65","6","60.07","21"
"03/21/12 08:56:12","42.1639","21.7","214.43","210","60.07","21"
"03/21/12 09:01:12","42.1653","18.4","214.72","110","60.03","22"
"03/21/12 09:06:12","42.167","15.9","214.91","3","60.03","22"
"03/21/12 09:11:11","42.1682","16.1","214.36","25","60.0","22"
"03/21/12 09:16:11","42.1696","18.9","213.62","175","60.03","22"
"03/21/12 09:21:11","42.171","18.7","214.3","185","60.03","22"
"03/21/12 09:26:12","42.1722","10.9","213.68","162","60.03","22"
"03/21/12 09:31:13","42.1732","13.3","213.58","79","60.03","22"
"03/21/12 09:36:11","42.1743","15.1","213.49","262","60.0","22"
"03/21/12 09:41:12","42.1755","15.4","213.15","14","60.0","22"
"03/21/12 09:46:12","42.1767","14.0","213.55","97","60.03","22"
"03/21/12 09:51:12","42.178","16.0","213.94","43","60.03","22"
"03/21/12 09:56:12","42.1792","18.7","213.97","215","60.07","22"
"03/21/12 10:01:12","42.18","9.1","213.81","0","60.03","22"
"03/21/12 10:06:12","42.181","14.7","213.77","2","60.0","22"
"03/21/12 10:11:11","42.1823","13.7","214.88","124","60.03","22"
"03/21/12 10:16:11","42.1839","28.8","214.49","44","60.0","22"
"03/21/12 10:21:11","42.1852","12.3","213.74","13","60.03","22"
"03/21/12 10:26:11","42.1863","21.7","213.73","144","60.0","22"
"03/21/12 10:31:13","42.1876","24.9","214.35","101","60.03","22"
"03/21/12 10:36:12","42.1886","14.1","214.31","17","60.03","22"
"03/21/12 10:41:12","42.1898","19.8","213.63","22","60.03","22"
"03/21/12 10:46:12","42.1914","17.2","214.67","28","60.03","22"
"03/21/12 10:51:11","42.1936","27.5","213.99","90","60.03","22"
"03/21/12 10:56:12","42.1965","35.7","214.11","156","60.03","23"
"03/21/12 11:01:12","42.2002","54.6","213.46","163","60.03","23"
"03/21/12 11:06:12","42.2041","56.2","214.98","86","60.03","24"
"03/21/12 11:11:13","42.208","47.9","214.46","345","60.0","24"
"03/21/12 11:16:11","42.2119","45.4","215.23","212","60.03","24"
"03/21/12 11:21:13","42.2154","36.0","215.44","170","60.03","25"
"03/21/12 11:26:12","42.2187","49.7","215.22","307","60.0","25"
"03/21/12 11:31:12","42.2225","41.7","214.98","380","60.03","25"
"03/21/12 11:36:13","42.2263","44.9","215.29","356","60.03","25"
"03/21/12 11:41:12","42.2301","55.6","214.73","205","60.03","25"
"03/21/12 11:46:12","42.2335","44.2","213.75","314","60.03","25"
"03/21/12 11:51:11","42.2366","41.3","214.21","377","60.03","25"
"03/21/12 11:56:12","42.2419","93.4","215.24","454","60.07","25"
"03/21/12 12:01:11","42.2475","62.7","214.79","339","60.03","26"
"03/21/12 12:06:12","42.2514","41.1","216.13","367","60.03","26"
"03/21/12 12:11:11","42.2574","75.6","215.74","377","60.0","26"
"03/21/12 12:16:13","42.2632","79.7","215.29","391","60.03","26"
"03/21/12 12:21:12","42.2697","66.3","215.2","337","60.03","26"
"03/21/12 12:26:11","42.274","39.8","214.32","387","60.03","26"
"03/21/12 12:31:11","42.2778","54.5","214.27","239","60.03","26"
"03/21/12 12:36:12","42.2817","43.5","214.68","326","60.03","26"
"03/21/12 12:41:13","42.2889","102.7","215.6","493","60.03","26"
"03/21/12 12:46:11","42.2997","169.5","217.7","766","60.03","27"
"03/21/12 12:51:12","42.3108","156.3","217.07","723","60.03","27"
"03/21/12 12:56:12","42.3236","90.0","216.14","438","60.03","28"
"03/21/12 13:01:12","42.3305","88.4","215.77","434","60.03","27"
"03/21/12 13:06:11","42.3371","82.1","215.45","401","60.03","27"
"03/21/12 13:11:12","42.3432","66.4","215.8","331","60.03","27"
"03/21/12 13:16:12","42.3484","69.3","214.87","348","60.03","27"
"03/21/12 13:21:12","42.3541","81.3","215.55","400","60.0","27"
"03/21/12 13:26:11","42.362","105.5","216.19","505","60.03","27"
"03/21/12 13:31:12","42.3692","112.4","216.86","529","60.07","27"
"03/21/12 13:36:12","42.3797","107.6","216.98","512","60.03","28"
"03/21/12 13:41:12","42.3877","68.8","216.0","348","60.03","28"
"03/21/12 13:46:13","42.3917","55.8","215.47","166","60.03","27"
"03/21/12 13:51:13","42.3962","72.4","216.14","362","60.07","27"
"03/21/12 13:56:13","42.3999","31.5","215.44","80","60.03","27"
"03/21/12 14:01:11","42.4026","40.4","214.68","161","60.03","27"
"03/21/12 14:06:12","42.4055","33.4","215.24","72","60.07","26"
"03/21/12 14:11:12","42.4076","21.5","214.0","305","60.0","26"
"03/21/12 14:16:12","42.4102","33.1","214.16","287","60.03","26"
"03/21/12 14:21:12","42.4129","32.9","214.2","48","60.0","25"
"03/21/12 14:26:12","42.4141","13.9","213.13","130","60.03","25"
"03/21/12 14:31:11","42.4148","16.9","214.7","148","60.03","25"
"03/21/12 14:36:12","42.416","14.2","213.86","79","60.03","24"
"03/21/12 14:41:13","42.4172","0.0","213.96","0","60.07","24"
"03/21/12 14:46:11","42.4177","13.8","212.95","36","60.03","24"
"03/21/12 14:51:12","42.4182","12.6","212.69","215","60.03","23"
"03/21/12 14:56:11","42.4192","11.9","213.6","4","60.03","23"
"03/21/12 15:01:15","42.4202","17.1","214.17","106","60.03","23"
"03/21/12 15:06:12","42.4218","11.1","213.75","208","60.03","23"
"03/21/12 15:11:13","42.4227","0.0","213.95","0","60.03","22"
"03/21/12 15:16:11","42.4234","15.7","214.23","19","60.03","22"
"03/21/12 15:21:11","42.4242","14.2","214.55","2","60.03","21"
"03/21/12 15:26:11","42.4253","30.5","213.98","38","60.03","21"
"03/21/12 15:31:12","42.4281","52.3","214.27","400","60.07","21"
"03/21/12 15:36:11","42.4316","37.3","215.0","117","60.03","22"
"03/21/12 15:41:11","42.4376","107.3","216.56","506","60.07","22"
"03/21/12 15:46:12","42.441","11.7","213.84","198","60.03","22"
"03/21/12 15:51:12","42.4422","5.2","213.89","176","60.03","22"
"03/21/12 15:56:12","42.443","0.0","213.61","210","60.03","21"
"03/21/12 16:01:12","42.4441","20.1","214.27","169","60.07","20"
"03/21/12 16:06:13","42.4456","11.5","214.82","1","60.0","20"
"03/21/12 16:11:13","42.4461","0.0","214.66","0","60.03","20"
"03/21/12 16:16:13","42.4464","0.0","214.89","0","60.0","20"
"03/21/12 16:21:12","42.4467","4.5","213.43","0","60.0","20"
"03/21/12 16:26:12","42.4474","14.4","213.52","63","60.0","19"
"03/21/12 16:31:15","42.4481","12.0","213.31","15","60.0","19"
"03/21/12 16:36:12","42.4487","0.0","213.63","26","60.0","19"
"03/21/12 16:41:12","42.4494","14.8","213.06","18","60.03","19"
"03/21/12 16:46:12","42.45","0.0","212.91","0","60.0","18"
"03/21/12 16:51:12","42.4504","12.3","213.25","7","60.03","18"
"03/21/12 16:56:12","42.4508","0.0","213.09","0","60.0","18"
"03/21/12 17:01:11","42.4512","0.0","213.07","0","60.03","17"
"03/21/12 17:06:13","42.4515","0.0","213.11","0","60.03","17"
"03/21/12 17:16:14","42.452","0.0","213.54","0","60.0","17"
"03/21/12 17:26:15","42.4523","13.7","213.84","13","60.03","17"
"03/21/12 17:31:12","42.4523","0.0","214.02","0","60.03","17"
"03/21/12 17:36:12","42.4524","0.0","214.51","0","60.03","16"
"03/22/12 08:11:15","42.4525","1.0","213.18","0","60.03","12"
"03/22/12 08:16:15","42.4528","14.1","212.27","9","60.03","13"
"03/22/12 08:21:13","42.4533","13.3","212.3","3","60.0","13"
"03/22/12 08:26:14","42.454","14.6","213.23","203","60.03","13"
"03/22/12 08:31:11","42.4548","11.6","212.76","5","60.07","13"
"03/22/12 08:36:13","42.4559","15.3","213.55","104","60.0","13"
"03/22/12 08:41:13","42.4571","11.8","214.07","54","60.0","13"
"03/22/12 08:46:12","42.4584","13.1","212.8","32","60.03","14"
"03/22/12 08:51:13","42.4598","27.6","215.13","29","60.03","14"
"03/22/12 08:56:13","42.4612","15.9","215.06","230","60.03","14"
"03/22/12 09:01:12","42.4628","21.6","214.66","35","60.03","15"
"03/22/12 09:06:13","42.4645","31.5","214.0","59","60.03","15"
"03/22/12 09:11:12","42.4665","25.1","214.79","36","60.03","15"
"03/22/12 09:16:13","42.4687","29.3","214.95","29","60.03","15"
"03/22/12 09:21:12","42.4707","17.2","214.82","200","60.03","15"
"03/22/12 09:26:12","42.4729","36.2","214.55","110","60.03","15"
"03/22/12 09:31:13","42.475","27.0","214.52","283","60.03","15"
"03/22/12 09:36:12","42.4772","26.2","214.98","171","60.07","16"
"03/22/12 09:41:12","42.4796","37.2","214.83","251","60.03","16"
"03/22/12 09:46:13","42.4824","36.5","214.62","221","60.0","16"
"03/22/12 09:51:13","42.4861","36.6","215.68","95","60.03","17"
"03/22/12 09:56:12","42.4899","57.1","214.26","130","60.07","17"
"03/22/12 10:01:12","42.4938","51.8","214.93","327","60.03","17"
"03/22/12 10:06:12","42.4976","45.0","214.52","373","60.03","17"
"03/22/12 10:11:13","42.5015","46.8","215.13","330","60.03","17"
"03/22/12 10:16:12","42.5053","53.7","215.39","228","60.03","18"
"03/22/12 10:21:12","42.5091","36.9","214.62","110","60.03","18"
"03/22/12 10:26:12","42.5124","48.1","214.42","327","60.03","18"
"03/22/12 10:31:13","42.5158","38.2","214.82","124","60.03","18"
"03/22/12 10:36:12","42.5188","38.5","214.12","105","60.03","18"
"03/22/12 10:41:13","42.5214","42.5","214.39","113","60.03","18"
"03/22/12 10:46:13","42.5243","36.2","214.55","88","60.03","18"
"03/22/12 10:51:12","42.5271","35.9","214.51","93","60.03","18"
"03/22/12 10:56:12","42.5306","39.1","214.73","116","60.07","18"
"03/22/12 11:01:13","42.5341","47.6","214.63","298","60.0","18"
"03/22/12 11:06:13","42.5377","47.7","214.46","388","60.03","18"
"03/22/12 11:11:12","42.5416","42.3","215.08","334","60.03","18"
"03/22/12 11:16:13","42.545","48.9","214.31","157","60.0","18"
"03/22/12 11:21:13","42.548","30.6","214.43","121","60.03","18"
"03/22/12 11:26:13","42.5508","41.7","213.75","122","60.03","18"
"03/22/12 11:31:12","42.5538","52.6","213.96","142","60.03","18"
"03/22/12 11:36:12","42.5575","50.1","213.86","116","60.0","18"
"03/22/12 11:41:13","42.5607","36.2","215.06","208","60.07","18"
"03/22/12 11:46:12","42.5638","41.7","214.65","280","60.03","18"
"03/22/12 11:51:13","42.5666","31.7","214.41","227","60.03","18"
"03/22/12 11:56:13","42.5694","40.6","213.84","92","60.03","18"
"03/22/12 12:01:12","42.5723","41.6","215.3","92","60.03","18"
"03/22/12 12:06:12","42.5752","34.7","215.57","335","60.03","18"
"03/22/12 12:11:13","42.5787","41.6","215.43","400","60.03","18"
"03/22/12 12:16:13","42.5826","52.3","216.02","368","60.0","18"
"03/22/12 12:21:13","42.5863","41.1","215.78","373","60.03","18"
"03/22/12 12:26:14","42.5904","44.9","216.03","343","60.07","19"
"03/22/12 12:31:12","42.5941","47.6","215.97","275","60.0","19"
"03/22/12 12:36:12","42.598","47.1","215.77","119","60.03","19"
"03/22/12 12:41:13","42.6017","40.6","215.61","344","60.03","19"
"03/22/12 12:46:12","42.6056","42.2","216.46","390","60.03","20"
"03/22/12 12:51:12","42.6099","46.4","216.71","436","60.03","20"
"03/22/12 12:56:12","42.616","91.6","215.97","446","60.03","20"
"03/22/12 13:01:12","42.6233","100.7","216.57","486","60.03","20"
"03/22/12 13:06:12","42.6311","103.7","215.62","498","60.0","21"
"03/22/12 13:11:12","42.6387","87.7","214.76","427","60.03","21"
"03/22/12 13:16:12","42.6448","70.2","214.99","352","60.03","21"
"03/22/12 13:21:12","42.6499","65.4","216.25","330","60.03","21"
"03/22/12 13:26:12","42.6555","84.0","216.43","410","60.03","21"
"03/22/12 13:31:13","42.6614","67.6","216.94","339","60.03","21"
"03/22/12 13:36:12","42.6663","61.8","216.82","316","60.03","21"
"03/22/12 13:41:12","42.6706","55.9","215.47","143","60.03","21"
"03/22/12 13:51:13","42.677","30.2","215.67","245","60.07","20"
"03/22/12 13:56:12","42.6799","41.2","213.55","162","60.03","20"
"03/22/12 14:01:13","42.6827","34.2","215.64","279","60.07","20"
"03/22/12 14:06:12","42.6858","33.9","215.0","92","60.03","20"
"03/22/12 14:11:14","42.6889","35.0","215.03","286","60.03","20"
"03/22/12 14:16:13","42.6921","36.2","214.83","259","60.03","20"
"03/22/12 14:21:13","42.6951","47.8","214.73","96","60.03","19"
"03/22/12 14:26:13","42.6985","55.0","216.18","126","60.03","19"
"03/22/12 14:31:13","42.7022","38.7","215.68","288","60.03","19"
"03/22/12 14:36:13","42.7054","43.5","215.97","326","60.03","19"
"03/22/12 14:41:12","42.7084","34.0","215.82","113","60.03","19"
"03/22/12 14:46:12","42.7115","42.2","215.23","240","60.0","19"
"03/22/12 14:51:12","42.7145","35.9","215.88","308","60.03","18"
"03/22/12 14:56:12","42.7174","40.7","214.6","309","60.03","18"
"03/22/12 15:01:13","42.7199","36.4","214.4","270","60.03","18"
"03/22/12 15:06:12","42.7223","33.5","214.22","164","60.03","18"
"03/22/12 15:11:12","42.7244","20.7","214.38","211","60.0","17"
"03/22/12 15:16:12","42.7263","16.4","213.94","254","60.03","17"
"03/22/12 15:21:13","42.728","17.3","213.44","26","60.03","17"
"03/22/12 15:26:13","42.7298","30.1","214.06","44","60.03","16"
"03/22/12 15:31:13","42.7314","24.2","213.95","52","60.03","15"
"03/22/12 15:36:13","42.7333","22.3","213.9","90","60.03","15"
"03/22/12 15:41:13","42.7349","26.9","213.38","48","60.0","15"
"03/22/12 15:46:12","42.7364","23.1","213.45","41","60.03","14"
"03/22/12 15:51:13","42.7378","11.2","213.61","84","60.0","13"
"03/22/12 15:56:14","42.7393","17.6","213.45","20","60.03","13"
"03/22/12 16:01:12","42.7407","14.0","213.81","247","60.03","13"
"03/22/12 16:06:13","42.7425","31.2","213.77","248","60.07","13"
"03/22/12 16:11:12","42.7442","21.8","213.94","272","60.03","13"
"03/22/12 16:16:13","42.7458","20.4","212.76","16","60.03","13"
"03/22/12 16:21:13","42.7472","25.0","213.28","169","60.03","12"
"03/22/12 16:26:12","42.7487","25.8","213.16","107","60.03","12"
"03/22/12 16:31:13","42.7501","24.7","213.69","183","60.03","12"
"03/22/12 16:36:12","42.7513","13.5","214.56","26","60.0","12"
"03/22/12 16:41:12","42.7523","16.7","212.64","2","60.03","11"
"03/22/12 16:46:13","42.7533","12.1","213.64","51","60.0","11"
"03/22/12 16:51:13","42.7542","8.1","213.46","0","60.03","11"
"03/22/12 16:56:13","42.7549","13.7","213.71","12","60.07","11"
"03/22/12 17:01:13","42.7553","0.0","214.36","4","60.07","11"
"03/22/12 17:11:12","42.7555","0.0","213.65","0","60.03","11"
"03/22/12 17:16:14","42.7556","0.0","213.82","0","60.03","11"
"03/22/12 17:21:13","42.7558","14.1","213.09","69","60.0","11"
"03/22/12 17:26:12","42.7561","0.0","213.47","127","60.03","11"
"03/22/12 17:31:16","42.7563","0.0","212.84","0","60.03","11"
"03/22/12 17:36:17","42.7567","0.0","213.18","0","60.03","11"
"03/22/12 17:51:13","42.757","0.0","213.44","0","60.07","11"
"03/23/12 08:11:16","42.7576","13.8","213.92","8","60.03","11"
"03/23/12 08:16:12","42.758","0.0","214.44","0","60.03","11"
"03/23/12 08:21:15","42.7585","15.5","213.58","225","60.03","11"
"03/23/12 08:26:13","42.7593","0.0","213.59","232","60.03","11"
"03/23/12 08:31:12","42.7602","10.7","214.24","226","60.0","11"
"03/23/12 08:36:13","42.7615","13.9","214.19","2","60.03","11"
"03/23/12 08:41:13","42.7629","20.6","214.42","26","60.03","11"
"03/23/12 08:46:13","42.7641","12.3","214.03","8","60.03","11"
"03/23/12 08:51:12","42.7653","21.4","213.88","127","60.07","11"
"03/23/12 08:56:13","42.7664","13.5","214.3","2","60.03","11"
"03/23/12 09:01:13","42.7673","4.3","214.35","175","60.0","11"
"03/23/12 09:06:14","42.7679","0.0","214.77","0","60.03","11"
"03/23/12 09:11:14","42.7682","2.7","213.82","0","60.0","11"
"03/23/12 09:16:14","42.7686","0.0","213.59","0","60.03","11"
"03/23/12 09:21:12","42.769","0.0","213.39","0","60.0","11"
"03/23/12 09:26:14","42.7693","0.0","213.96","0","60.0","11"
"03/23/12 09:31:16","42.7696","0.0","214.33","0","60.03","11"
"03/23/12 09:36:12","42.7697","0.0","214.37","0","60.0","11"
"03/23/12 09:41:13","42.77","14.4","213.47","1","60.07","11"
"03/23/12 09:46:13","42.7706","12.8","213.23","44","60.0","11"
"03/23/12 09:51:15","42.7713","14.2","213.23","113","60.0","11"
"03/23/12 09:56:13","42.7721","11.0","213.36","3","60.07","11"
"03/23/12 10:01:12","42.7731","16.3","213.72","52","60.03","11"
"03/23/12 10:06:13","42.775","26.7","214.1","100","60.03","11"
"03/23/12 10:11:13","42.7776","32.7","214.37","167","60.03","11"
"03/23/12 10:16:13","42.7801","26.1","214.04","185","60.0","11"
"03/23/12 10:21:14","42.7825","26.8","214.4","154","60.03","11"
"03/23/12 10:26:13","42.7848","30.0","214.6","248","60.0","11"
"03/23/12 10:31:13","42.7868","32.7","214.07","141","60.0","11"
"03/23/12 10:36:13","42.7889","22.6","214.89","214","60.03","11"
"03/23/12 10:41:13","42.7909","21.5","214.24","195","60.0","11"
"03/23/12 10:46:12","42.7923","11.0","213.86","173","60.03","11"
"03/23/12 10:51:14","42.7931","6.3","213.91","208","60.03","11"
"03/23/12 10:56:12","42.7938","15.5","213.66","193","60.03","11"
"03/23/12 11:01:12","42.7947","13.5","214.58","28","60.0","11"
"03/23/12 11:06:13","42.7959","14.4","214.03","11","60.03","11"
"03/23/12 11:11:13","42.797","13.5","214.62","17","60.03","11"
"03/23/12 11:16:13","42.7987","14.3","214.36","238","60.03","11"
"03/23/12 11:21:13","42.8009","40.2","214.36","171","60.03","11"
"03/23/12 11:26:13","42.8044","50.0","214.97","159","60.03","11"
"03/23/12 11:31:13","42.8083","62.5","214.46","356","60.0","11"
"03/23/12 11:36:13","42.8133","83.0","215.27","405","60.03","12"
"03/23/12 11:41:13","42.8176","39.3","213.19","225","60.0","12"
"03/23/12 11:46:13","42.8209","54.6","214.04","149","60.07","12"
"03/23/12 11:51:13","42.8241","50.1","214.03","185","60.03","12"
"03/23/12 11:56:14","42.8269","30.6","214.11","244","60.03","12"
"03/23/12 12:01:13","42.8306","48.7","214.53","340","60.03","12"
"03/23/12 12:06:13","42.8345","42.5","213.83","414","60.03","13"
"03/23/12 12:11:14","42.8383","41.5","214.2","158","60.0","13"
"03/23/12 12:16:14","42.842","44.0","213.92","146","60.0","13"
"03/23/12 12:21:13","42.8443","29.2","214.25","148","60.03","13"
"03/23/12 12:26:13","42.847","41.8","213.82","122","60.0","13"
"03/23/12 12:31:13","42.8498","53.9","214.74","111","60.0","13"
"03/23/12 12:36:13","42.8536","35.3","214.21","103","60.0","13"
"03/23/12 12:41:13","42.8568","42.0","214.38","156","60.03","13"
"03/23/12 12:46:13","42.8602","45.1","213.42","326","60.0","13"
"03/23/12 12:51:14","42.8635","46.0","214.75","181","60.03","13"
"03/23/12 12:56:12","42.8664","41.1","214.11","311","60.0","13"
"03/23/12 13:01:12","42.8692","33.4","214.15","151","60.03","13"
"03/23/12 13:06:14","42.8722","38.7","213.96","149","60.03","13"
"03/23/12 13:11:13","42.8754","35.5","214.86","322","60.03","13"
"03/23/12 13:16:12","42.8782","39.7","214.1","297","60.03","12"
"03/23/12 13:21:12","42.8808","37.4","213.92","211","60.03","12"
"03/23/12 13:26:13","42.8832","33.0","214.55","220","60.0","12"
"03/23/12 13:31:13","42.8855","33.7","213.91","72","60.07","12"
"03/23/12 13:36:13","42.8879","25.8","214.86","247","60.07","12"
"03/23/12 13:41:14","42.8902","32.8","214.17","220","60.03","12"
"03/23/12 13:46:12","42.8925","33.7","213.98","89","60.0","12"
"03/23/12 13:51:14","42.8946","30.6","214.22","98","60.03","12"
"03/23/12 13:56:13","42.8968","33.3","214.63","216","60.03","12"
"03/23/12 14:01:13","42.8994","29.6","214.32","226","60.0","12"
"03/23/12 14:06:13","42.9021","35.9","214.43","256","60.03","13"
"03/23/12 14:11:13","42.9049","43.5","214.14","186","60.0","13"
"03/23/12 14:16:13","42.908","35.7","214.5","144","60.03","13"
"03/23/12 14:21:14","42.9107","46.5","215.1","341","60.03","13"
"03/23/12 14:26:14","42.9138","39.1","214.1","309","60.03","13"
"03/23/12 14:31:14","42.9163","36.4","215.13","77","60.03","13"
"03/23/12 14:36:13","42.9185","18.3","214.83","311","60.0","13"
"03/23/12 14:41:13","42.9207","25.4","215.11","222","60.03","13"
"03/23/12 14:46:12","42.9233","29.3","214.2","290","60.0","13"
"03/23/12 14:51:13","42.9259","32.0","213.12","153","60.03","13"
"03/23/12 14:56:14","42.9293","45.2","214.39","380","60.07","13"
"03/23/12 15:01:12","42.9331","51.6","214.89","370","60.03","14"
"03/23/12 15:06:14","42.9366","42.9","214.18","400","60.03","14"
"03/23/12 15:11:14","42.9402","42.6","213.93","174","60.0","14"
"03/23/12 15:16:13","42.9431","27.9","214.12","81","60.0","14"
"03/23/12 15:21:14","42.9458","38.9","214.0","116","60.07","14"
"03/23/12 15:26:13","42.9481","27.1","214.88","145","60.03","14"
"03/23/12 15:31:14","42.9506","25.4","214.65","222","60.03","14"
"03/23/12 15:36:14","42.9528","28.1","213.23","211","60.03","13"
"03/23/12 15:41:14","42.9546","13.5","213.71","19","60.03","13"
"03/23/12 15:46:12","42.9561","25.7","214.4","74","60.0","13"
"03/23/12 15:51:13","42.9575","17.7","212.76","33","60.07","13"
"03/23/12 15:56:14","42.959","23.9","213.0","34","60.03","13"
"03/23/12 16:01:13","42.9604","14.2","213.7","32","60.03","13"
"03/23/12 16:06:13","42.9614","14.6","213.75","7","60.03","13"
"03/23/12 16:11:12","42.9622","14.5","213.3","139","60.03","13"
"03/23/12 16:16:13","42.9628","2.2","212.84","0","60.03","13"
"03/23/12 16:21:14","42.9631","0.0","213.05","0","60.0","13"
"03/23/12 16:26:13","42.9635","0.0","213.12","0","60.0","12"
"03/23/12 17:01:15","42.9643","10.8","213.45","4","60.03","11"
"03/23/12 17:06:13","42.9645","0.0","214.32","0","60.07","11"
"03/23/12 17:11:13","42.9646","0.0","213.36","0","60.07","11"
"03/23/12 17:16:16","42.965","0.0","214.03","0","60.03","12"
"03/23/12 17:21:14","42.9653","0.0","213.12","0","60.03","12"
"03/23/12 17:26:14","42.9656","0.0","212.98","0","60.03","12"
"03/23/12 17:31:13","42.9658","0.0","213.68","0","60.07","12"
"03/23/12 17:36:16","42.9661","0.0","214.01","0","60.07","12"
"03/23/12 17:41:16","42.9665","0.0","214.42","0","60.03","12"
"03/23/12 17:46:13","42.967","10.6","213.83","49","60.03","12"
"03/23/12 17:51:14","42.9673","13.5","213.82","15","60.03","12"
"03/23/12 18:01:14","42.9677","0.0","214.14","0","60.07","12"
"03/24/12 08:26:15","42.9685","14.1","213.0","3","60.03","9"
"03/24/12 08:31:13","42.9689","14.1","212.71","1","60.0","9"
"03/24/12 08:36:14","42.9693","10.2","213.78","1","60.03","9"
"03/24/12 08:41:14","42.9697","10.4","213.81","2","60.03","10"
"03/24/12 08:46:14","42.9701","0.0","213.74","0","60.0","10"
"03/24/12 08:51:13","42.9707","11.6","213.42","7","60.03","10"
"03/24/12 08:56:15","42.9715","11.3","213.71","59","60.03","10"
"03/24/12 09:01:14","42.9723","15.6","213.41","204","60.0","10"
"03/24/12 09:06:13","42.9731","0.0","213.55","232","60.07","10"
"03/24/12 09:11:15","42.9739","13.0","212.76","59","60.03","10"
"03/24/12 09:16:14","42.9747","13.7","213.29","234","59.96","10"
"03/24/12 09:21:14","42.9758","11.1","213.69","4","60.03","10"
"03/24/12 09:26:15","42.9771","17.6","213.06","122","60.03","11"
"03/24/12 09:31:14","42.9788","13.2","213.17","16","59.96","11"
"03/24/12 09:36:14","42.9804","29.7","213.97","265","60.03","11"
"03/24/12 09:41:14","42.9823","28.4","214.24","331","60.03","11"
"03/24/12 09:46:14","42.9846","27.6","213.93","248","60.0","11"
"03/24/12 09:51:14","42.9869","34.3","214.0","233","60.03","11"
"03/24/12 09:56:14","42.9892","35.6","214.02","142","60.0","11"
"03/24/12 10:01:13","42.9917","35.7","214.27","192","60.03","11"
"03/24/12 10:06:14","42.9941","30.6","214.07","34","60.0","11"
"03/24/12 10:11:14","42.996","12.0","214.35","18","60.03","11"
"03/24/12 10:16:13","42.9977","34.4","213.66","286","60.0","11"
"03/24/12 10:21:13","42.9995","32.5","213.59","107","60.03","11"
"03/24/12 10:26:14","43.0015","30.5","213.36","65","60.03","11"
"03/24/12 10:36:14","43.0043","13.9","213.64","76","60.0","11"
"03/24/12 10:41:15","43.006","30.8","214.55","111","60.03","12"
"03/24/12 10:46:13","43.0078","24.0","213.85","253","60.0","12"
"03/24/12 10:51:13","43.0099","31.8","213.94","20","60.0","12"
"03/24/12 10:56:13","43.0121","24.8","214.01","67","60.03","12"
"03/24/12 11:01:14","43.0143","36.7","213.8","98","60.0","13"
"03/24/12 11:06:15","43.0165","32.5","213.7","102","60.0","13"
"03/24/12 11:11:13","43.0186","33.2","213.5","228","60.03","13"
"03/24/12 11:16:14","43.0203","20.1","213.43","244","60.03","13"
"03/24/12 11:21:14","43.0218","13.6","213.03","35","60.03","13"
"03/24/12 11:26:13","43.0231","22.0","213.86","23","60.03","13"
"03/24/12 11:31:14","43.0247","21.3","213.47","43","60.03","13"
"03/24/12 11:36:13","43.0261","15.2","212.95","60","60.0","13"
"03/24/12 11:41:14","43.0274","31.3","213.57","31","60.03","13"
"03/24/12 11:46:13","43.0294","33.9","215.13","249","60.0","13"
"03/24/12 11:51:14","43.0324","46.5","213.73","363","60.03","13"
"03/24/12 11:56:13","43.0356","42.0","214.18","273","60.0","14"
"03/24/12 12:01:14","43.0387","53.8","213.54","106","60.03","14"
"03/24/12 12:06:14","43.0426","51.0","214.63","338","60.07","14"
"03/24/12 12:11:13","43.0461","56.5","214.98","101","60.03","14"
"03/24/12 12:16:15","43.0509","105.9","216.51","507","60.03","15"
"03/24/12 12:21:13","43.0589","101.6","216.39","486","60.0","15"
"03/24/12 12:26:14","43.0658","78.3","215.16","389","60.0","15"
"03/24/12 12:31:13","43.0706","49.5","214.22","362","60.03","15"
"03/24/12 12:36:14","43.0744","49.9","213.85","373","60.03","15"
"03/24/12 12:41:14","43.0783","42.0","214.51","409","60.03","15"
"03/24/12 12:46:15","43.0822","46.5","214.53","335","60.0","15"
"03/24/12 12:51:15","43.0861","36.5","215.06","175","60.03","15"
"03/24/12 12:56:14","43.0899","53.5","215.94","330","60.03","15"
"03/24/12 13:01:14","43.0938","53.4","215.03","133","60.0","15"
"03/24/12 13:06:15","43.0973","33.1","213.21","274","60.03","15"
"03/24/12 13:11:13","43.0999","22.5","214.03","243","60.03","15"
"03/24/12 13:16:13","43.1021","25.8","213.67","63","60.0","14"
"03/24/12 13:21:13","43.1043","27.5","214.62","149","60.03","14"
"03/24/12 13:26:13","43.1071","37.2","214.17","148","60.03","14"
"03/24/12 13:31:14","43.1103","48.5","214.72","99","60.03","14"
"03/24/12 13:36:14","43.1134","36.4","214.71","93","60.03","14"
"03/24/12 13:41:15","43.116","15.0","214.79","19","60.03","14"
"03/24/12 13:46:13","43.1178","28.0","214.43","265","60.07","14"
"03/24/12 13:51:15","43.1206","31.7","214.33","102","60.0","14"
"03/24/12 13:56:14","43.1232","27.1","214.58","232","60.07","13"
"03/24/12 14:01:14","43.1257","31.8","214.25","258","60.03","13"
"03/24/12 14:06:14","43.1284","41.1","214.2","207","60.03","13"
"03/24/12 14:11:14","43.1314","44.9","213.5","278","60.07","13"
"03/24/12 14:16:14","43.1344","27.7","213.86","163","60.03","13"
