"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/24/12 14:21:14","43.1371","39.0","214.09","200","60.0","13"
"03/24/12 14:26:14","43.14","49.8","214.13","299","60.07","13"
"03/24/12 14:31:14","43.1434","42.3","213.08","272","60.03","13"
"03/24/12 14:36:13","43.1461","42.9","214.59","322","60.07","13"
"03/24/12 14:41:13","43.1494","39.7","213.91","241","60.03","14"
"03/24/12 14:46:13","43.1532","47.5","214.39","296","60.03","14"
"03/24/12 14:51:14","43.1576","93.1","215.18","452","60.03","15"
"03/24/12 14:56:13","43.1639","74.5","214.76","370","60.0","15"
"03/24/12 15:01:13","43.1704","77.9","214.97","386","60.03","15"
"03/24/12 15:06:14","43.177","39.7","214.48","112","60.07","16"
"03/24/12 15:11:14","43.1808","53.5","214.4","253","60.03","16"
"03/24/12 15:16:14","43.1871","74.8","215.45","373","60.03","17"
"03/24/12 15:21:14","43.1911","47.6","213.69","106","60.0","17"
"03/24/12 15:26:14","43.1938","29.2","214.33","73","60.03","17"
"03/24/12 15:31:15","43.1974","35.0","214.22","136","60.03","17"
"03/24/12 15:36:14","43.2002","30.8","213.93","252","60.0","17"
"03/24/12 15:41:13","43.2036","49.6","213.4","380","60.03","17"
"03/24/12 15:46:13","43.2074","54.1","213.61","172","60.0","18"
"03/24/12 15:51:14","43.21","27.6","212.68","22","60.07","18"
"03/24/12 15:56:13","43.2126","37.0","213.15","232","60.0","18"
"03/24/12 16:01:14","43.2156","61.1","213.17","112","60.03","19"
"03/24/12 16:06:14","43.2195","53.4","213.11","117","60.03","19"
"03/24/12 16:11:15","43.2235","47.6","213.38","101","60.03","19"
"03/24/12 16:16:15","43.2304","97.6","214.5","474","60.03","20"
"03/24/12 16:21:13","43.2367","80.1","214.43","398","60.03","20"
"03/24/12 16:26:13","43.2448","102.5","215.47","492","60.03","22"
"03/24/12 16:31:14","43.2527","99.7","214.76","480","60.03","23"
"03/24/12 16:36:14","43.2593","68.4","214.61","347","60.03","23"
"03/24/12 16:41:13","43.2649","55.7","214.39","92","60.03","23"
"03/24/12 16:46:13","43.2676","25.6","214.03","58","60.03","23"
"03/24/12 16:51:13","43.2698","16.9","214.37","267","60.07","22"
"03/24/12 16:56:13","43.2715","32.5","214.44","143","60.07","20"
"03/24/12 17:01:13","43.2734","25.7","214.44","21","60.07","20"
"03/24/12 17:06:13","43.2754","33.2","213.73","190","60.03","19"
"03/24/12 17:11:13","43.2776","34.2","213.3","64","60.03","19"
"03/24/12 17:16:14","43.2799","34.9","214.21","221","60.0","18"
"03/24/12 17:21:14","43.2821","33.6","214.22","154","60.0","17"
"03/24/12 17:26:13","43.284","34.1","214.28","91","60.03","17"
"03/24/12 17:31:14","43.286","36.7","213.7","156","60.07","16"
"03/24/12 17:36:14","43.2878","17.6","213.95","280","60.0","15"
"03/24/12 17:41:13","43.2894","21.7","213.21","54","60.03","15"
"03/24/12 17:46:14","43.2911","14.1","213.72","266","60.03","15"
"03/24/12 17:51:14","43.2929","31.8","213.29","146","60.0","15"
"03/24/12 17:56:15","43.2941","14.4","213.74","88","60.03","14"
"03/24/12 18:01:14","43.2951","13.1","213.96","92","60.03","13"
"03/24/12 18:06:13","43.2959","13.4","213.56","33","60.07","13"
"03/24/12 18:11:14","43.2964","0.0","213.8","0","60.0","13"
"03/24/12 18:16:14","43.2968","0.0","213.59","0","60.03","13"
"03/24/12 18:26:14","43.297","0.0","212.99","0","60.0","11"
"03/25/12 07:51:16","43.2975","13.8","212.81","82","60.03","6"
"03/25/12 07:56:15","43.298","0.0","212.44","0","60.0","6"
"03/25/12 08:01:14","43.2983","14.6","212.74","10","60.03","6"
"03/25/12 08:06:14","43.2987","12.7","212.69","30","60.03","6"
"03/25/12 08:11:17","43.2991","15.9","213.23","3","60.03","6"
"03/25/12 08:16:14","43.3001","15.1","213.67","53","60.03","6"
"03/25/12 08:21:14","43.301","14.6","212.83","99","60.03","6"
"03/25/12 08:26:14","43.3019","11.4","214.11","11","60.0","6"
"03/25/12 08:31:14","43.3027","0.0","213.33","71","60.03","6"
"03/25/12 08:36:15","43.3036","15.7","212.75","66","60.0","6"
"03/25/12 08:41:14","43.3045","15.1","213.05","33","60.03","6"
"03/25/12 08:46:15","43.3058","14.1","213.4","65","60.0","7"
"03/25/12 08:51:15","43.307","27.8","212.94","118","60.03","6"
"03/25/12 08:56:15","43.3083","12.2","214.23","51","60.03","6"
"03/25/12 09:01:13","43.3094","14.4","213.65","23","60.03","6"
"03/25/12 09:06:15","43.3103","5.0","213.39","191","60.0","6"
"03/25/12 09:11:15","43.3115","11.8","213.1","3","60.03","7"
"03/25/12 09:16:15","43.3127","16.9","212.86","8","60.03","7"
"03/25/12 09:21:15","43.314","26.5","213.48","135","60.03","7"
"03/25/12 09:26:15","43.3157","31.8","214.31","35","60.0","7"
"03/25/12 09:31:14","43.3175","13.5","213.66","17","60.03","7"
"03/25/12 09:36:14","43.3194","34.6","213.81","170","60.0","7"
"03/25/12 09:41:14","43.3214","34.6","214.14","190","60.0","7"
"03/25/12 09:46:15","43.3236","34.8","213.23","155","60.03","7"
"03/25/12 09:51:15","43.3264","37.2","214.16","241","60.03","7"
"03/25/12 09:56:13","43.329","26.3","213.07","219","60.0","7"
"03/25/12 10:01:14","43.3316","37.6","213.12","231","60.0","7"
"03/25/12 10:06:15","43.3342","28.2","213.25","85","60.0","7"
"03/25/12 10:11:14","43.3364","18.4","212.54","290","60.03","7"
"03/25/12 10:16:15","43.3383","36.9","212.75","322","60.0","7"
"03/25/12 10:21:14","43.3406","30.6","213.4","185","60.03","7"
"03/25/12 10:26:15","43.3432","27.5","213.88","178","60.03","7"
"03/25/12 10:31:14","43.3454","26.8","213.94","266","60.03","7"
"03/25/12 10:36:15","43.3481","40.2","213.46","128","60.0","7"
"03/25/12 10:41:14","43.3512","45.3","215.01","202","60.03","7"
"03/25/12 10:46:14","43.3544","47.4","214.2","300","60.03","8"
"03/25/12 10:51:14","43.3578","45.9","214.4","297","60.07","7"
"03/25/12 10:56:14","43.3614","48.3","213.67","386","60.03","7"
"03/25/12 11:01:15","43.3651","47.9","214.46","304","60.0","8"
"03/25/12 11:06:13","43.369","54.2","213.88","84","60.03","8"
"03/25/12 11:11:14","43.3729","48.7","214.44","213","60.03","8"
"03/25/12 11:16:14","43.3765","34.5","214.18","84","60.0","8"
"03/25/12 11:21:15","43.3794","35.1","213.51","93","60.03","8"
"03/25/12 11:26:15","43.3826","47.0","214.18","192","60.03","8"
"03/25/12 11:31:14","43.3858","37.9","214.14","103","60.03","8"
"03/25/12 11:36:15","43.3891","33.8","213.67","318","60.03","8"
"03/25/12 11:41:14","43.3921","47.1","213.66","342","60.03","8"
"03/25/12 11:46:14","43.3953","46.1","214.07","351","60.03","7"
"03/25/12 11:51:15","43.3986","52.7","214.09","389","60.03","7"
"03/25/12 11:56:13","43.4025","56.3","214.36","242","60.03","7"
"03/25/12 12:01:14","43.4063","43.8","214.65","377","60.0","8"
"03/25/12 12:06:14","43.4102","49.4","214.8","401","60.0","8"
"03/25/12 12:11:14","43.4139","50.6","213.77","352","60.03","8"
"03/25/12 12:16:13","43.4177","49.7","213.96","368","60.03","8"
"03/25/12 12:21:14","43.4232","92.9","215.14","451","60.07","8"
"03/25/12 12:26:15","43.4282","58.6","214.7","76","60.03","9"
"03/25/12 12:31:14","43.4318","39.9","214.41","406","60.03","8"
"03/25/12 12:36:14","43.4351","46.2","214.99","329","60.0","8"
"03/25/12 12:41:15","43.4378","35.0","214.7","201","60.03","8"
"03/25/12 12:46:15","43.4408","43.2","214.44","246","60.0","8"
"03/25/12 12:51:14","43.4446","55.4","214.57","157","60.03","8"
"03/25/12 12:56:13","43.4485","41.5","215.57","358","60.07","8"
"03/25/12 13:01:15","43.4518","37.7","214.07","116","60.0","8"
"03/25/12 13:06:14","43.4551","51.3","214.31","284","60.03","8"
"03/25/12 13:11:15","43.4594","109.9","215.87","516","60.0","8"
"03/25/12 13:16:14","43.4651","43.4","215.13","389","60.0","8"
"03/25/12 13:21:14","43.4708","80.6","214.93","400","60.03","9"
"03/25/12 13:26:15","43.4772","68.1","215.4","343","60.07","9"
"03/25/12 13:31:14","43.4824","66.7","214.79","338","60.03","9"
"03/25/12 13:36:14","43.4862","40.8","214.22","124","60.03","9"
"03/25/12 13:41:14","43.4896","36.6","214.02","246","60.03","9"
"03/25/12 13:46:15","43.4932","47.2","213.88","133","60.03","9"
"03/25/12 13:51:14","43.497","56.4","214.59","182","60.03","9"
"03/25/12 13:56:14","43.5008","40.9","214.56","158","60.03","9"
"03/25/12 14:01:14","43.5041","38.5","213.8","135","60.03","8"
"03/25/12 14:06:15","43.5077","44.0","214.05","299","60.0","8"
"03/25/12 14:11:15","43.511","36.7","215.1","123","60.03","8"
"03/25/12 14:16:15","43.5144","32.6","214.48","155","60.03","8"
"03/25/12 14:21:15","43.5175","39.1","214.74","136","60.0","8"
"03/25/12 14:26:14","43.521","40.2","213.91","387","60.03","8"
"03/25/12 14:31:14","43.5245","39.3","214.22","256","60.03","8"
"03/25/12 14:36:14","43.5282","47.4","214.26","382","60.07","8"
"03/25/12 14:41:14","43.532","57.0","214.62","152","60.03","8"
"03/25/12 14:46:14","43.5358","50.3","214.75","351","60.0","8"
"03/25/12 14:51:14","43.5397","42.4","215.04","292","60.07","8"
"03/25/12 14:56:15","43.5433","45.3","214.42","229","60.0","8"
"03/25/12 15:01:15","43.5458","20.7","213.8","245","60.03","7"
"03/25/12 15:06:13","43.5482","28.6","214.35","217","60.03","7"
"03/25/12 15:11:14","43.5507","40.1","214.04","225","60.03","7"
"03/25/12 15:16:15","43.5535","39.3","214.26","229","60.0","7"
"03/25/12 15:21:15","43.5561","41.0","213.28","306","60.0","7"
"03/25/12 15:26:15","43.5586","35.4","214.83","134","60.03","6"
"03/25/12 15:31:15","43.561","26.5","213.49","181","60.03","6"
"03/25/12 15:36:15","43.5635","36.5","213.39","174","60.0","6"
"03/25/12 15:41:14","43.5662","36.0","213.66","176","60.0","6"
"03/25/12 15:46:15","43.569","35.8","213.56","220","60.03","6"
"03/25/12 15:51:14","43.572","38.8","213.52","212","60.0","6"
"03/25/12 15:56:15","43.5749","41.7","213.39","323","60.07","6"
"03/25/12 16:01:14","43.5776","28.9","212.97","181","60.0","6"
"03/25/12 16:06:14","43.5803","35.1","213.42","220","60.03","6"
"03/25/12 16:11:15","43.5835","48.1","213.82","254","60.03","6"
"03/25/12 16:16:14","43.5866","33.2","213.26","306","60.0","6"
"03/25/12 16:21:13","43.5897","34.3","214.07","296","60.03","7"
"03/25/12 16:26:14","43.593","42.9","214.33","335","60.03","7"
"03/25/12 16:31:14","43.5965","40.1","213.77","178","59.96","7"
"03/25/12 16:36:15","43.6002","57.1","213.98","315","60.07","7"
"03/25/12 16:41:15","43.604","36.2","213.74","94","60.03","7"
"03/25/12 16:46:14","43.6069","40.9","214.07","201","60.0","7"
"03/25/12 16:51:15","43.6095","22.3","214.1","143","60.03","7"
"03/25/12 16:56:14","43.6115","32.8","213.33","202","60.03","7"
"03/25/12 17:01:15","43.6129","23.1","213.58","225","60.03","6"
"03/25/12 17:06:14","43.6142","26.0","213.04","178","60.03","6"
"03/25/12 17:11:15","43.6156","24.3","213.66","106","60.0","6"
"03/25/12 17:16:15","43.6174","24.9","212.66","21","60.0","6"
"03/25/12 17:21:14","43.6186","9.4","212.25","0","60.03","6"
"03/25/12 17:26:14","43.6192","15.8","212.44","62","60.03","5"
"03/25/12 17:31:14","43.6197","1.6","213.45","0","60.03","5"
"03/25/12 17:36:14","43.6201","0.0","212.36","0","60.03","5"
"03/25/12 17:41:15","43.6206","0.0","213.61","0","60.07","5"
"03/25/12 17:46:15","43.621","6.4","212.5","0","60.0","5"
"03/25/12 17:51:15","43.6214","0.0","212.69","155","60.0","4"
"03/25/12 17:56:14","43.622","12.1","212.94","4","60.03","4"
"03/25/12 18:01:14","43.6224","0.0","212.45","0","60.03","4"
"03/25/12 18:06:17","43.6227","13.1","212.31","17","60.07","4"
"03/25/12 18:11:15","43.6229","0.0","212.89","0","60.0","4"
"03/25/12 18:16:16","43.6232","11.3","212.53","46","60.03","4"
"03/26/12 07:16:14","43.6248","6.6","212.52","0","60.03","-1"
"03/26/12 07:21:16","43.6257","15.1","213.84","60","60.07","-1"
"03/26/12 07:26:14","43.6272","18.2","213.24","195","60.07","-1"
"03/26/12 07:31:15","43.629","28.5","213.96","32","60.0","0"
"03/26/12 07:36:15","43.6313","37.0","213.56","269","60.0","0"
"03/26/12 07:41:16","43.6341","33.9","213.6","146","60.03","0"
"03/26/12 07:46:15","43.6374","53.0","213.93","242","60.0","1"
"03/26/12 07:51:15","43.6412","47.1","213.04","287","60.03","1"
"03/26/12 07:56:16","43.6451","57.4","213.03","248","60.03","1"
"03/26/12 08:01:16","43.649","47.1","213.45","417","60.03","1"
"03/26/12 08:06:14","43.6529","66.5","214.01","319","60.0","2"
"03/26/12 08:11:15","43.6573","66.9","214.81","341","60.03","2"
"03/26/12 08:16:14","43.6612","43.0","214.66","346","60.0","2"
"03/26/12 08:21:15","43.6651","44.0","213.18","265","60.03","2"
"03/26/12 08:26:14","43.6691","62.8","214.31","102","60.0","3"
"03/26/12 08:31:15","43.6735","58.0","214.16","109","60.0","3"
"03/26/12 08:36:15","43.6788","96.5","214.39","471","60.03","3"
"03/26/12 08:41:15","43.6861","71.3","214.93","356","60.03","4"
"03/26/12 08:46:15","43.69","45.8","213.15","249","60.0","3"
"03/26/12 08:51:15","43.6938","48.3","213.23","107","60.03","3"
"03/26/12 08:56:14","43.6977","57.6","214.12","209","60.03","4"
"03/26/12 09:01:16","43.7017","68.1","214.79","346","60.03","3"
"03/26/12 09:06:15","43.708","47.8","213.76","411","60.03","4"
"03/26/12 09:11:14","43.7142","72.8","214.43","365","60.03","4"
"03/26/12 09:16:15","43.722","76.8","215.38","383","60.03","4"
"03/26/12 09:21:14","43.7319","150.3","216.52","698","60.03","5"
"03/26/12 09:26:14","43.7402","128.7","216.39","607","60.03","5"
"03/26/12 09:31:14","43.7482","78.1","214.85","386","60.03","5"
"03/26/12 09:36:15","43.7522","47.5","214.76","170","60.0","5"
"03/26/12 09:41:14","43.7562","98.2","215.18","476","60.0","5"
"03/26/12 09:46:15","43.7645","62.4","214.86","321","60.03","5"
"03/26/12 09:51:15","43.7716","149.2","216.53","689","60.03","5"
"03/26/12 09:56:14","43.7832","86.8","214.9","420","60.03","6"
"03/26/12 10:01:15","43.7926","198.0","217.47","894","60.0","6"
"03/26/12 10:06:15","43.8074","195.6","217.26","885","60.03","6"
"03/26/12 10:11:15","43.8192","115.1","215.75","550","60.03","6"
"03/26/12 10:16:15","43.8338","186.7","216.84","849","60.03","8"
"03/26/12 10:21:15","43.8486","191.2","217.16","867","60.03","8"
"03/26/12 10:26:16","43.8635","194.3","217.52","881","60.03","9"
"03/26/12 10:31:14","43.8775","102.1","215.51","491","60.03","9"
"03/26/12 10:36:15","43.8892","196.7","218.11","891","60.03","9"
"03/26/12 10:41:15","43.9045","197.3","218.14","893","60.0","9"
"03/26/12 10:46:16","43.9195","197.3","218.24","893","60.03","9"
"03/26/12 10:51:16","43.9335","156.2","217.24","720","60.0","9"
"03/26/12 10:56:15","43.9486","125.3","216.75","591","60.07","9"
"03/26/12 11:01:15","43.9621","179.6","218.32","815","60.0","9"
"03/26/12 11:06:14","43.9771","197.3","218.35","872","60.0","10"
"03/26/12 11:11:15","43.9925","196.9","219.47","890","60.03","10"
"03/26/12 11:16:14","44.0076","197.4","219.02","877","60.03","10"
"03/26/12 11:21:15","44.0229","196.3","217.3","877","60.03","11"
"03/26/12 11:26:14","44.0383","197.2","216.88","896","60.0","11"
"03/26/12 11:31:15","44.0536","198.0","217.78","896","60.03","11"
"03/26/12 11:36:15","44.069","196.8","217.98","878","60.03","11"
"03/26/12 11:41:16","44.0844","197.2","217.72","880","60.0","11"
"03/26/12 11:46:15","44.0997","196.1","217.68","884","60.0","11"
"03/26/12 11:51:14","44.1149","195.1","218.07","890","60.03","11"
"03/26/12 11:56:15","44.1303","195.5","217.91","894","60.03","11"
"03/26/12 12:01:15","44.1456","195.1","217.26","884","60.0","11"
"03/26/12 12:06:15","44.1609","195.1","217.14","876","60.0","11"
"03/26/12 12:11:14","44.1761","197.1","217.13","895","60.0","11"
"03/26/12 12:16:15","44.1915","194.6","217.73","884","60.0","11"
"03/26/12 12:21:15","44.2068","196.6","218.07","881","60.0","11"
"03/26/12 12:26:15","44.2221","195.9","218.12","885","60.0","11"
"03/26/12 12:31:16","44.2374","198.3","218.3","866","60.03","11"
"03/26/12 12:36:15","44.2527","197.0","218.33","886","59.96","11"
"03/26/12 12:41:16","44.268","196.6","218.02","880","59.96","11"
"03/26/12 12:46:15","44.2833","197.7","217.3","865","59.96","12"
"03/26/12 12:51:15","44.2986","197.0","217.72","869","60.03","11"
"03/26/12 12:56:14","44.3138","196.1","217.47","897","60.03","12"
"03/26/12 13:01:14","44.3291","197.1","218.51","889","59.96","12"
"03/26/12 13:06:14","44.3445","194.0","216.95","888","60.0","12"
"03/26/12 13:11:15","44.3598","195.3","218.28","887","59.96","12"
"03/26/12 13:16:16","44.3751","195.5","218.27","891","60.03","12"
"03/26/12 13:21:16","44.3904","198.3","218.68","852","60.03","12"
"03/26/12 13:26:16","44.4057","196.2","218.68","899","60.0","12"
"03/26/12 13:31:15","44.421","196.2","218.56","889","60.0","12"
"03/26/12 13:36:14","44.4362","196.1","218.91","891","60.03","12"
"03/26/12 13:41:16","44.4516","197.8","218.77","886","60.03","12"
"03/26/12 13:46:15","44.4669","197.4","218.19","887","60.0","12"
"03/26/12 13:51:16","44.4823","197.2","218.61","885","60.0","11"
"03/26/12 13:56:15","44.4977","196.4","218.97","891","60.03","11"
"03/26/12 14:01:14","44.5129","195.9","217.88","885","60.0","11"
"03/26/12 14:06:14","44.5283","197.3","218.74","885","60.0","11"
"03/26/12 14:11:15","44.5436","198.1","218.86","890","60.0","11"
"03/26/12 14:16:14","44.559","197.5","218.6","899","60.0","11"
"03/26/12 14:21:15","44.5744","196.8","217.27","874","60.0","11"
"03/26/12 14:26:16","44.5898","196.4","217.39","896","60.03","11"
"03/26/12 14:31:15","44.605","197.9","218.36","879","60.0","11"
"03/26/12 14:36:14","44.6204","197.9","217.98","893","60.03","11"
"03/26/12 14:41:15","44.6358","195.9","217.61","885","60.0","12"
"03/26/12 14:46:15","44.651","196.9","218.22","889","60.0","11"
"03/26/12 14:51:14","44.6663","194.5","218.22","878","60.0","11"
"03/26/12 14:56:15","44.6811","185.8","217.89","844","60.03","11"
"03/26/12 15:01:16","44.6956","181.5","218.44","821","60.0","11"
"03/26/12 15:06:16","44.7096","177.6","218.12","801","60.0","11"
"03/26/12 15:11:15","44.723","155.6","216.95","711","60.0","11"
"03/26/12 15:16:15","44.7351","130.5","216.08","609","59.96","11"
"03/26/12 15:21:16","44.7463","149.1","216.8","686","60.03","11"
"03/26/12 15:26:16","44.7586","159.2","216.86","729","59.96","11"
"03/26/12 15:31:14","44.7708","158.4","216.89","727","60.0","11"
"03/26/12 15:36:15","44.783","158.9","217.05","729","59.96","10"
"03/26/12 15:41:15","44.7941","124.4","216.18","585","60.0","10"
"03/26/12 15:46:16","44.8034","119.5","216.78","561","60.03","9"
"03/26/12 15:51:15","44.8134","139.8","217.16","650","60.03","9"
"03/26/12 15:56:15","44.824","142.6","216.99","656","59.96","9"
"03/26/12 16:01:15","44.8346","134.1","216.17","630","60.03","9"
"03/26/12 16:06:14","44.8441","110.5","216.08","522","60.0","9"
"03/26/12 16:11:14","44.8532","104.5","215.87","496","60.0","9"
"03/26/12 16:16:15","44.8608","92.9","215.55","448","60.0","8"
"03/26/12 16:21:14","44.8675","82.7","215.06","407","60.0","8"
"03/26/12 16:26:15","44.8743","89.6","216.02","436","60.0","7"
"03/26/12 16:31:16","44.8811","93.5","216.2","447","60.0","7"
"03/26/12 16:36:15","44.8877","86.1","215.9","417","60.0","7"
"03/26/12 16:41:14","44.894","57.5","214.81","253","60.0","7"
"03/26/12 16:46:15","44.8995","75.5","215.54","373","60.0","6"
"03/26/12 16:51:15","44.9058","75.6","214.91","375","60.0","6"
"03/26/12 16:56:14","44.912","71.6","214.71","361","60.0","6"
"03/26/12 17:01:14","44.9174","71.5","215.81","356","60.03","6"
"03/26/12 17:06:15","44.9229","70.9","215.66","354","60.0","6"
"03/26/12 17:11:15","44.9276","48.2","214.66","361","60.0","6"
"03/26/12 17:16:15","44.9315","55.3","215.86","103","60.0","6"
"03/26/12 17:21:15","44.9353","59.3","214.91","312","60.03","6"
"03/26/12 17:26:15","44.9392","47.7","214.85","121","60.0","6"
"03/26/12 17:31:15","44.943","40.3","213.88","424","60.03","6"
"03/26/12 17:36:15","44.9466","39.7","213.41","163","60.0","6"
"03/26/12 17:41:15","44.9499","35.3","215.11","120","60.0","6"
"03/26/12 17:46:16","44.9529","40.0","214.21","164","59.96","6"
"03/26/12 17:51:16","44.9554","28.2","213.94","115","60.0","5"
"03/26/12 17:56:15","44.9576","14.0","213.4","106","60.03","5"
"03/26/12 18:01:15","44.9595","14.9","213.08","108","60.03","5"
"03/26/12 18:06:15","44.9611","10.3","213.66","7","60.03","5"
"03/26/12 18:11:15","44.9623","14.4","212.58","151","60.0","4"
"03/26/12 18:16:15","44.963","6.6","212.95","166","60.0","4"
"03/26/12 18:21:15","44.9635","0.0","212.88","114","60.0","4"
"03/26/12 18:26:14","44.9639","0.0","213.41","0","60.0","3"
"03/27/12 07:26:19","44.9648","7.5","213.96","0","60.03","5"
"03/27/12 07:31:16","44.9653","0.0","213.47","0","60.0","5"
"03/27/12 07:36:16","44.9659","10.8","214.15","0","60.03","5"
"03/27/12 07:41:16","44.9667","13.4","212.27","71","60.03","6"
"03/27/12 07:46:17","44.9675","15.1","214.5","208","60.03","6"
"03/27/12 07:51:15","44.9683","12.3","214.41","3","60.0","6"
"03/27/12 07:56:15","44.9691","13.6","214.95","5","60.03","6"
"03/27/12 08:01:16","44.9699","3.5","213.48","171","60.03","6"
"03/27/12 08:06:16","44.9707","14.4","214.44","5","60.03","6"
"03/27/12 08:11:16","44.9714","7.2","213.6","0","60.07","6"
"03/27/12 08:16:15","44.9718","0.0","213.4","175","60.03","6"
"03/27/12 08:21:15","44.9726","11.5","213.28","11","60.03","6"
"03/27/12 08:26:16","44.9741","17.1","213.14","20","60.03","6"
"03/27/12 08:31:16","44.976","18.3","213.23","239","60.03","7"
"03/27/12 08:36:15","44.9781","19.6","213.52","276","60.0","7"
"03/27/12 08:41:16","44.9804","28.6","214.17","254","60.0","7"
"03/27/12 08:46:16","44.9826","17.1","212.75","44","60.03","8"
"03/27/12 08:51:15","44.9837","14.9","212.75","29","60.0","8"
"03/27/12 08:56:16","44.985","13.5","214.11","248","60.03","8"
"03/27/12 09:01:15","44.9866","13.8","213.51","171","60.03","9"
"03/27/12 09:06:15","44.9885","27.8","213.42","259","60.03","9"
"03/27/12 09:11:17","44.9905","27.5","213.8","141","60.07","9"
"03/27/12 09:16:15","44.9927","35.3","213.5","58","60.03","9"
"03/27/12 09:21:16","44.9949","26.7","213.86","70","60.0","9"
"03/27/12 09:26:16","44.9972","30.3","213.45","189","60.03","9"
"03/27/12 09:31:15","44.9993","25.3","213.52","63","60.03","9"
"03/27/12 09:36:15","45.0022","43.9","214.29","212","60.03","10"
"03/27/12 09:41:16","45.0054","33.3","214.05","117","60.0","10"
"03/27/12 09:46:16","45.0079","29.4","213.54","69","59.96","10"
"03/27/12 09:56:15","45.0129","40.3","213.2","87","60.0","10"
"03/27/12 10:01:16","45.0154","21.0","213.16","251","60.03","10"
"03/27/12 10:06:16","45.0167","26.7","213.51","41","60.0","10"
"03/27/12 10:11:17","45.019","33.6","213.53","239","60.03","10"
"03/27/12 10:16:16","45.0213","27.8","213.2","242","60.03","10"
"03/27/12 10:21:16","45.0228","37.4","213.46","195","60.03","10"
"03/27/12 10:26:17","45.0258","38.3","213.38","177","60.0","10"
"03/27/12 10:31:15","45.0278","12.3","214.11","243","60.03","10"
"03/27/12 10:36:16","45.0299","30.8","214.7","220","60.0","10"
"03/27/12 10:41:16","45.0316","16.7","213.96","80","60.0","10"
"03/27/12 10:46:16","45.0328","20.4","214.48","69","60.03","11"
"03/27/12 10:51:15","45.0342","13.0","214.17","46","60.03","11"
"03/27/12 10:56:16","45.0359","19.8","214.61","178","60.03","10"
"03/27/12 11:01:15","45.0384","28.4","214.0","180","60.0","11"
"03/27/12 11:06:16","45.0402","15.9","213.53","53","59.96","11"
"03/27/12 11:11:15","45.0411","7.7","213.57","241","60.03","10"
"03/27/12 11:16:16","45.0421","22.9","214.06","15","60.0","10"
"03/27/12 11:21:15","45.044","30.1","213.72","24","60.0","10"
"03/27/12 11:26:16","45.0457","15.1","213.95","25","60.03","10"
"03/27/12 11:31:16","45.047","14.1","212.72","6","60.0","11"
"03/27/12 11:36:16","45.0482","11.4","213.33","7","60.03","11"
"03/27/12 11:41:16","45.0488","8.7","213.38","0","60.0","11"
"03/27/12 11:46:15","45.0495","14.4","213.32","0","60.0","11"
"03/27/12 11:51:16","45.0503","14.0","212.55","3","60.0","11"
"03/27/12 11:56:15","45.0509","15.7","212.76","3","60.0","11"
"03/27/12 12:01:15","45.0517","14.3","213.63","21","60.0","11"
"03/27/12 12:06:16","45.0529","18.1","213.0","220","60.03","11"
"03/27/12 12:11:16","45.0544","17.9","213.58","43","60.03","11"
"03/27/12 12:16:15","45.0554","1.7","212.88","9","60.0","11"
"03/27/12 12:21:16","45.0563","10.6","212.33","242","60.03","11"
"03/27/12 12:26:17","45.0568","0.0","212.46","0","60.0","11"
"03/27/12 12:31:16","45.0571","11.7","213.95","146","60.0","11"
"03/27/12 12:36:15","45.0576","14.5","214.06","110","60.0","11"
"03/27/12 12:41:18","45.0583","13.2","213.76","40","60.07","11"
"03/27/12 12:46:16","45.0592","16.2","214.22","3","60.0","11"
"03/27/12 12:51:16","45.0611","50.5","213.96","382","60.0","11"
"03/27/12 12:56:15","45.065","72.0","214.19","361","60.03","12"
"03/27/12 13:01:16","45.0724","43.3","214.1","294","60.0","13"
"03/27/12 13:06:16","45.0762","53.5","213.9","371","60.0","13"
"03/27/12 13:11:16","45.0801","38.5","214.67","264","60.03","13"
"03/27/12 13:16:16","45.0845","191.1","217.67","863","60.0","13"
"03/27/12 13:21:15","45.0907","133.9","215.9","627","60.0","14"
"03/27/12 13:26:17","45.1031","77.5","216.24","380","60.03","15"
"03/27/12 13:31:15","45.1127","66.2","215.78","334","60.03","15"
"03/27/12 13:36:15","45.119","193.5","218.1","876","60.03","15"
"03/27/12 13:41:15","45.1324","196.7","217.95","900","60.03","17"
"03/27/12 13:46:16","45.1465","141.4","217.62","662","60.03","17"
"03/27/12 13:51:17","45.1616","197.0","218.66","887","60.03","18"
"03/27/12 13:56:15","45.1768","196.1","217.24","893","60.0","18"
"03/27/12 14:01:16","45.1922","197.3","217.96","893","60.03","19"
"03/27/12 14:06:15","45.2075","196.5","216.83","893","60.0","19"
"03/27/12 14:11:16","45.2229","197.7","218.46","888","60.03","19"
"03/27/12 14:16:16","45.2382","196.2","218.04","880","60.03","19"
"03/27/12 14:21:16","45.2533","190.9","217.47","867","60.03","20"
"03/27/12 14:26:17","45.2683","191.9","218.02","866","60.0","20"
"03/27/12 14:31:15","45.283","188.7","218.07","855","60.0","20"
"03/27/12 14:36:16","45.2977","186.6","217.82","848","60.03","20"
"03/27/12 14:41:15","45.3121","184.0","217.84","838","60.03","20"
"03/27/12 14:46:16","45.3263","180.0","216.82","823","60.03","20"
"03/27/12 14:51:16","45.3402","176.6","216.34","814","60.03","20"
"03/27/12 14:56:16","45.354","171.9","215.85","788","60.03","21"
"03/27/12 15:01:16","45.3676","174.0","216.63","788","60.03","21"
"03/27/12 15:06:15","45.3807","166.7","216.36","766","60.0","21"
"03/27/12 15:11:15","45.3937","165.8","216.47","766","60.03","21"
"03/27/12 15:16:15","45.4064","160.2","216.33","739","60.0","22"
"03/27/12 15:26:16","45.4307","149.8","216.67","698","60.03","22"
"03/27/12 15:31:16","45.4424","149.1","217.12","685","60.0","22"
"03/27/12 15:36:16","45.4536","121.4","215.82","575","60.03","22"
"03/27/12 15:41:15","45.4618","36.9","213.74","115","60.0","21"
"03/27/12 15:46:17","45.472","139.3","215.44","651","60.03","21"
"03/27/12 15:51:15","45.4824","131.6","215.92","617","60.0","21"
"03/27/12 15:56:16","45.4923","126.1","216.47","593","60.03","21"
"03/27/12 16:01:16","45.5018","116.0","216.61","549","60.03","21"
"03/27/12 16:06:17","45.5109","41.6","214.55","259","60.03","21"
"03/27/12 16:11:16","45.519","63.3","214.37","317","60.03","21"
"03/27/12 16:16:15","45.5263","60.4","214.12","129","60.03","20"
"03/27/12 16:21:16","45.5349","104.1","215.66","498","60.03","21"
"03/27/12 16:26:16","45.5426","102.2","216.05","492","60.03","21"
"03/27/12 16:31:16","45.5483","53.9","214.35","96","60.03","20"
"03/27/12 16:36:17","45.5559","95.6","215.9","459","60.03","20"
"03/27/12 16:41:17","45.5612","90.2","215.25","437","60.0","20"
"03/27/12 16:46:16","45.5679","82.7","214.79","398","60.03","20"
"03/27/12 16:51:15","45.5737","83.5","215.05","411","60.03","20"
"03/27/12 16:56:16","45.5795","71.6","215.28","357","60.03","20"
"03/27/12 17:01:17","45.585","66.0","215.08","336","60.03","20"
"03/27/12 17:06:15","45.5898","63.6","215.06","327","60.03","20"
"03/27/12 17:11:16","45.594","42.3","215.21","335","60.0","20"
"03/27/12 17:16:16","45.5979","42.1","214.82","384","60.03","20"
"03/27/12 17:21:15","45.6017","46.5","214.56","380","60.03","20"
"03/27/12 17:26:16","45.6054","51.7","213.78","177","60.03","20"
"03/27/12 17:31:16","45.6073","27.2","213.14","90","60.03","20"
"03/27/12 17:36:16","45.6085","7.3","212.67","0","60.03","19"
"03/27/12 17:41:16","45.6091","3.1","212.7","0","60.07","19"
"03/27/12 17:46:15","45.6098","0.0","212.39","0","60.03","19"
"03/27/12 17:51:16","45.6101","0.0","212.32","0","60.0","18"
"03/28/12 08:06:22","45.6109","1.7","215.02","0","60.03","6"
"03/28/12 08:11:17","45.6112","7.7","213.16","0","60.03","6"
"03/28/12 08:16:17","45.6117","0.0","213.76","0","60.03","6"
"03/28/12 08:26:17","45.6128","15.0","214.42","6","60.03","6"
"03/28/12 08:31:16","45.6139","3.0","214.27","218","60.0","6"
"03/28/12 08:36:17","45.615","17.1","214.6","3","60.0","7"
"03/28/12 08:41:17","45.6163","12.5","214.41","3","60.03","7"
"03/28/12 08:46:15","45.6177","26.5","214.37","251","60.03","7"
"03/28/12 08:51:16","45.6198","30.7","214.19","98","60.03","7"
"03/28/12 08:56:17","45.6218","15.4","214.44","217","60.0","7"
"03/28/12 09:01:17","45.6234","12.5","214.0","260","60.03","8"
"03/28/12 09:06:15","45.6251","12.4","214.92","18","60.03","7"
"03/28/12 09:11:16","45.6274","41.7","215.9","79","60.03","8"
"03/28/12 09:16:16","45.6308","39.9","215.31","156","60.03","8"
"03/28/12 09:21:16","45.6341","34.6","213.95","243","60.03","8"
"03/28/12 09:26:15","45.6356","22.0","213.89","234","60.03","8"
"03/28/12 09:31:16","45.6365","15.0","213.77","1","60.0","8"
"03/28/12 09:36:17","45.6373","18.7","214.27","94","60.0","8"
"03/28/12 09:41:16","45.6386","29.5","214.88","92","60.03","7"
"03/28/12 09:46:16","45.6402","11.7","215.0","79","60.0","7"
"03/28/12 09:51:16","45.6417","15.2","215.35","35","60.0","7"
"03/28/12 09:56:17","45.6428","12.9","214.17","3","60.03","7"
"03/28/12 10:01:16","45.6445","30.5","215.02","88","60.03","7"
"03/28/12 10:06:16","45.6474","30.5","214.18","105","60.0","8"
"03/28/12 10:11:17","45.6502","36.2","214.42","94","60.0","8"
"03/28/12 10:16:16","45.6533","50.5","215.36","363","60.0","9"
"03/28/12 10:21:16","45.6565","38.7","215.11","252","60.03","9"
"03/28/12 10:26:16","45.6595","42.3","215.19","380","60.03","9"
"03/28/12 10:31:17","45.6634","55.8","215.46","79","60.03","9"
"03/28/12 10:36:17","45.6672","48.8","215.46","347","60.0","9"
"03/28/12 10:41:17","45.6711","40.6","215.35","272","60.03","9"
"03/28/12 10:46:16","45.6749","47.3","215.03","282","60.03","9"
"03/28/12 10:51:16","45.6788","49.8","214.68","320","60.03","9"
"03/28/12 10:56:17","45.6825","49.4","215.18","337","60.03","9"
"03/28/12 11:01:15","45.6863","53.0","215.42","365","60.0","9"
"03/28/12 11:06:16","45.6896","38.8","215.61","286","60.0","9"
"03/28/12 11:11:16","45.6917","13.6","215.72","197","60.0","9"
"03/28/12 11:16:17","45.6934","31.0","215.3","133","60.03","9"
"03/28/12 11:21:16","45.6953","27.3","215.75","166","60.0","9"
"03/28/12 11:26:16","45.6981","45.5","215.44","184","60.03","9"
"03/28/12 11:31:17","45.7015","48.6","215.7","100","60.0","9"
"03/28/12 11:36:17","45.7046","40.8","215.2","252","60.0","9"
"03/28/12 11:41:16","45.7073","31.1","215.3","214","60.03","9"
"03/28/12 11:46:16","45.7098","40.8","215.31","188","60.0","9"
"03/28/12 11:51:16","45.7128","36.3","216.06","210","60.0","9"
"03/28/12 11:56:17","45.7162","49.0","216.11","356","60.03","9"
"03/28/12 12:01:15","45.7198","36.4","214.69","252","60.03","9"
"03/28/12 12:06:16","45.7226","36.7","214.65","140","60.03","9"
"03/28/12 12:11:16","45.7249","16.7","213.45","19","60.0","9"
"03/28/12 12:16:16","45.7269","38.7","213.61","106","60.0","9"
"03/28/12 12:21:16","45.7295","31.2","213.6","76","60.0","9"
"03/28/12 12:26:16","45.732","26.0","214.47","121","60.03","9"
"03/28/12 12:31:17","45.7343","28.2","214.43","264","60.03","8"
"03/28/12 12:36:16","45.7368","33.3","213.91","78","60.0","9"
"03/28/12 12:41:17","45.7389","31.7","214.61","153","60.0","9"
"03/28/12 12:46:16","45.7407","33.5","214.19","56","60.03","8"
"03/28/12 12:51:16","45.7428","23.4","214.46","97","60.0","8"
"03/28/12 12:56:16","45.7446","17.1","214.11","192","60.0","8"
"03/28/12 13:01:16","45.7471","40.9","215.23","215","60.0","8"
"03/28/12 13:06:16","45.7501","35.8","214.54","173","60.03","9"
"03/28/12 13:11:17","45.7537","57.3","215.16","103","60.03","9"
"03/28/12 13:16:16","45.7575","49.1","215.13","137","60.0","9"
"03/28/12 13:21:15","45.7613","51.3","214.52","332","60.03","9"
"03/28/12 13:26:16","45.7649","39.8","215.16","249","60.03","9"
"03/28/12 13:31:16","45.7683","37.6","215.0","286","60.03","9"
"03/28/12 13:36:17","45.7718","49.4","215.41","370","60.0","9"
"03/28/12 13:41:17","45.7756","47.5","216.13","278","60.03","9"
"03/28/12 13:46:16","45.7791","39.1","215.81","226","60.0","10"
"03/28/12 13:51:16","45.7825","50.9","215.61","188","60.0","9"
"03/28/12 13:56:17","45.7858","44.8","214.44","338","60.03","9"
"03/28/12 14:01:15","45.7891","37.6","214.79","335","60.03","9"
"03/28/12 14:06:16","45.7923","44.7","215.14","343","60.0","9"
"03/28/12 14:11:16","45.7952","32.6","214.92","178","60.0","9"
"03/28/12 14:16:16","45.7975","27.9","214.52","224","60.0","9"
"03/28/12 14:21:16","45.7997","25.2","214.94","112","60.03","9"
"03/28/12 14:26:17","45.8017","33.2","214.11","51","60.03","9"
"03/28/12 14:31:17","45.804","27.6","215.02","188","60.03","9"
"03/28/12 14:36:17","45.8064","27.1","214.51","166","60.03","9"
"03/28/12 14:41:17","45.8089","29.2","215.31","74","60.0","9"
"03/28/12 14:46:17","45.8118","34.9","214.85","304","60.0","9"
"03/28/12 14:51:16","45.8151","50.8","215.4","354","60.03","9"
"03/28/12 14:56:16","45.8188","43.9","215.48","378","60.03","9"
"03/28/12 15:01:16","45.8226","38.3","214.78","362","60.03","9"
"03/28/12 15:06:16","45.8259","36.7","215.69","163","60.03","9"
"03/28/12 15:11:17","45.8287","32.3","215.1","107","60.0","9"
"03/28/12 15:16:15","45.8314","32.3","214.76","15","60.0","9"
"03/28/12 15:21:16","45.8333","12.8","215.72","15","60.03","9"
"03/28/12 15:26:17","45.8355","29.7","215.5","197","60.03","9"
"03/28/12 15:31:17","45.8382","42.6","215.6","312","60.03","9"
"03/28/12 15:36:17","45.8413","47.1","215.57","266","60.03","9"
"03/28/12 15:41:16","45.8443","42.8","215.69","314","60.07","9"
"03/28/12 15:46:16","45.847","37.8","215.27","287","60.0","9"
"03/28/12 15:51:17","45.8498","33.9","215.73","93","60.03","9"
"03/28/12 15:56:17","45.8529","37.3","214.68","128","60.03","10"
"03/28/12 16:01:17","45.856","31.8","215.1","317","60.03","10"
"03/28/12 16:06:17","45.8579","21.7","215.2","238","60.0","10"
"03/28/12 16:11:16","45.8592","27.4","214.72","95","60.03","9"
"03/28/12 16:16:16","45.8611","21.1","214.67","232","60.03","9"
"03/28/12 16:21:17","45.8629","21.3","214.67","16","60.0","10"
"03/28/12 16:26:17","45.8644","20.9","214.61","26","60.03","9"
"03/28/12 16:31:16","45.866","15.9","214.75","69","60.0","9"
"03/28/12 16:36:16","45.8676","29.0","213.2","157","59.96","9"
"03/28/12 16:41:17","45.8694","30.6","213.58","208","60.03","9"
"03/28/12 16:46:16","45.8711","11.6","213.07","85","60.07","9"
"03/28/12 16:51:17","45.8727","13.3","212.71","162","60.03","9"
"03/28/12 16:56:16","45.8738","13.4","213.2","172","60.03","9"
"03/28/12 17:01:16","45.8748","14.0","213.27","2","60.07","9"
"03/28/12 17:06:17","45.8759","14.2","212.51","15","60.03","9"
"03/28/12 17:11:16","45.8768","6.5","213.22","190","60.03","9"
"03/28/12 17:16:16","45.8774","11.9","212.59","0","60.03","9"
"03/28/12 17:21:16","45.8778","0.0","211.93","0","60.03","9"
"03/28/12 17:26:16","45.8782","0.0","212.36","0","60.03","8"
"03/28/12 17:31:16","45.8786","11.8","212.59","19","60.03","9"
"03/28/12 17:36:19","45.8791","13.7","213.43","8","60.0","8"
"03/28/12 17:41:16","45.8797","13.2","212.74","75","60.03","8"
"03/28/12 17:46:16","45.8804","0.0","212.05","0","60.03","8"
"03/28/12 17:51:17","45.881","11.7","213.51","18","60.03","8"
"03/28/12 17:56:17","45.8816","0.0","213.66","119","60.03","8"
"03/28/12 18:01:17","45.882","0.0","213.41","0","60.03","8"
"03/28/12 18:06:17","45.8823","0.0","213.75","0","60.03","8"
"03/28/12 18:11:16","45.8826","13.6","213.87","1","60.03","8"
"03/28/12 18:16:18","45.8829","0.0","213.43","0","60.0","8"
"03/28/12 18:21:19","45.8833","11.4","213.85","2","60.03","8"
"03/29/12 07:16:25","45.8839","2.5","214.09","93","60.03","2"
"03/29/12 07:21:17","45.8844","0.0","214.84","52","60.0","3"
"03/29/12 07:26:16","45.8848","10.9","214.8","12","60.03","3"
"03/29/12 07:31:17","45.8853","13.1","215.48","59","60.07","3"
"03/29/12 07:36:17","45.8858","10.7","214.72","0","60.03","4"
"03/29/12 07:41:17","45.8864","0.0","214.95","237","60.03","4"
"03/29/12 07:46:18","45.887","11.7","214.79","38","60.03","4"
"03/29/12 07:51:17","45.8877","10.8","215.23","2","60.07","4"
"03/29/12 07:56:17","45.8883","11.2","215.5","218","60.03","4"
"03/29/12 08:01:18","45.889","0.0","215.38","172","60.03","5"
"03/29/12 08:06:16","45.8897","0.0","214.98","134","60.03","5"
"03/29/12 08:11:17","45.8905","10.4","214.87","10","60.0","5"
"03/29/12 08:16:16","45.8914","12.7","214.9","146","60.0","5"
"03/29/12 08:21:17","45.8924","15.5","214.78","3","60.03","5"
"03/29/12 08:26:16","45.8934","21.4","214.65","139","60.0","5"
"03/29/12 08:31:17","45.8946","16.4","214.84","7","60.0","5"
"03/29/12 08:36:16","45.8959","11.4","215.19","21","60.03","5"
"03/29/12 08:41:16","45.8976","16.2","214.47","45","60.0","6"
"03/29/12 08:46:16","45.8996","32.6","214.81","98","60.0","6"
"03/29/12 08:51:16","45.9017","26.7","214.99","232","60.07","6"
"03/29/12 08:56:17","45.9039","27.8","215.88","177","60.03","6"
"03/29/12 09:01:17","45.9064","25.6","215.18","61","60.03","6"
"03/29/12 09:06:17","45.9084","33.8","214.6","73","60.03","6"
"03/29/12 09:11:16","45.9105","22.9","214.67","155","60.03","6"
"03/29/12 09:16:17","45.9127","35.7","215.62","177","60.0","6"
"03/29/12 09:21:17","45.9149","26.1","215.05","294","60.03","7"
"03/29/12 09:26:18","45.9172","28.2","214.2","207","60.03","7"
"03/29/12 09:31:17","45.9198","28.0","214.06","81","60.0","7"
"03/29/12 09:36:17","45.9221","34.4","214.16","67","60.03","7"
"03/29/12 09:41:18","45.9247","30.9","214.56","98","60.0","7"
"03/29/12 09:46:18","45.9276","45.8","214.38","309","60.0","7"
"03/29/12 09:51:17","45.9306","34.2","214.49","102","60.0","8"
"03/29/12 09:56:17","45.9333","40.5","214.97","123","60.03","8"
"03/29/12 10:01:17","45.9365","40.8","214.59","351","60.0","8"
"03/29/12 10:06:17","45.9403","50.3","214.36","381","60.03","8"
"03/29/12 10:11:17","45.9436","44.7","214.36","170","60.03","8"
"03/29/12 10:16:17","45.9468","35.2","214.05","283","60.03","8"
"03/29/12 10:21:18","45.9499","31.7","214.11","242","60.03","8"
"03/29/12 10:26:16","45.9525","29.7","214.29","291","60.03","8"
"03/29/12 10:31:17","45.9554","33.9","214.26","337","60.0","7"
"03/29/12 10:36:18","45.9584","34.2","215.9","87","60.03","7"
"03/29/12 10:41:16","45.9615","44.7","215.19","229","60.0","7"
"03/29/12 10:46:17","45.9641","30.2","216.32","240","60.0","7"
"03/29/12 10:51:16","45.9672","34.9","216.37","213","60.03","7"
"03/29/12 10:56:17","45.9703","40.1","216.02","118","60.0","7"
"03/29/12 11:01:18","45.974","52.3","214.83","390","60.03","7"
"03/29/12 11:06:16","45.9777","49.6","215.07","339","60.0","7"
"03/29/12 11:11:16","45.9816","46.7","215.66","376","60.03","7"
"03/29/12 11:16:17","45.9854","44.0","215.86","179","60.0","7"
"03/29/12 11:21:16","45.9892","49.5","215.97","363","60.0","7"
"03/29/12 11:26:17","45.9927","46.4","215.73","418","60.03","8"
"03/29/12 11:31:18","45.9965","55.6","215.0","79","60.03","8"
"03/29/12 11:36:17","46.0004","60.2","213.76","98","60.0","8"
"03/29/12 11:41:17","46.0043","47.9","212.7","433","60.03","8"
"03/29/12 11:46:18","46.0082","40.1","213.65","379","60.0","8"
"03/29/12 11:51:17","46.0126","44.5","214.19","286","60.0","8"
"03/29/12 11:56:18","46.0169","63.0","214.78","311","60.03","9"
"03/29/12 12:01:18","46.0236","112.8","215.57","535","60.03","9"
"03/29/12 12:06:16","46.0314","97.5","215.0","471","60.0","9"
"03/29/12 12:11:18","46.038","78.4","214.28","389","60.0","9"
"03/29/12 12:16:18","46.0438","68.5","213.86","347","60.0","9"
"03/29/12 12:21:16","46.0487","49.7","213.79","237","60.0","9"
"03/29/12 12:26:17","46.0527","39.5","214.05","307","60.0","9"
"03/29/12 12:31:18","46.0566","57.8","214.19","109","60.0","9"
"03/29/12 12:36:17","46.0605","40.8","214.69","355","60.0","9"
"03/29/12 12:41:17","46.0644","47.4","213.98","381","60.0","9"
"03/29/12 12:46:18","46.0683","54.1","214.42","99","60.0","9"
"03/29/12 12:51:16","46.0722","54.4","214.41","367","60.03","8"
"03/29/12 12:56:17","46.0761","59.6","213.25","367","60.03","8"
"03/29/12 13:01:17","46.08","56.9","214.57","281","60.03","8"
"03/29/12 13:06:16","46.0838","45.5","214.51","98","60.03","8"
"03/29/12 13:11:16","46.0877","46.2","215.37","359","60.0","8"
"03/29/12 13:16:16","46.0915","45.7","215.13","357","60.03","8"
"03/29/12 13:21:17","46.0954","48.8","214.17","419","60.03","8"
"03/29/12 13:26:16","46.0992","42.7","215.02","380","60.0","8"
"03/29/12 13:31:18","46.1031","40.9","215.47","141","60.03","8"
"03/29/12 13:36:17","46.1069","54.9","215.17","241","60.0","8"
"03/29/12 13:41:17","46.1107","57.2","214.61","145","60.03","8"
"03/29/12 13:46:17","46.1145","43.9","215.22","380","60.03","8"
"03/29/12 13:51:18","46.1184","40.2","215.85","301","60.03","8"
"03/29/12 13:56:16","46.1222","49.3","214.89","322","60.03","8"
"03/29/12 14:01:17","46.1261","55.5","215.67","341","60.03","8"
"03/29/12 14:06:17","46.1303","69.5","215.05","389","60.07","9"
"03/29/12 14:11:17","46.1366","81.5","215.94","396","60.03","9"
"03/29/12 14:16:17","46.1422","65.1","214.96","201","60.0","9"
"03/29/12 14:21:17","46.1461","47.7","214.35","332","60.0","9"
"03/29/12 14:26:16","46.1499","54.9","215.35","223","60.0","9"
"03/29/12 14:31:16","46.1538","43.2","215.66","79","60.03","9"
"03/29/12 14:36:18","46.1576","44.9","216.82","306","60.03","8"
"03/29/12 14:41:16","46.1611","37.9","215.78","101","60.03","8"
"03/29/12 14:46:16","46.1647","39.5","215.64","308","60.03","8"
"03/29/12 14:51:16","46.1685","36.9","215.31","131","60.03","8"
"03/29/12 14:56:18","46.1723","47.6","215.24","88","60.0","7"
"03/29/12 15:01:17","46.1762","40.8","215.78","196","60.03","8"
"03/29/12 15:06:17","46.18","55.0","214.89","153","60.03","8"
"03/29/12 15:11:16","46.1839","49.0","215.33","333","60.03","8"
"03/29/12 15:16:17","46.1883","88.9","215.33","431","60.0","8"
"03/29/12 15:21:17","46.195","81.3","216.48","400","60.0","8"
"03/29/12 15:26:17","46.2015","88.3","216.0","431","60.03","8"
"03/29/12 15:31:17","46.2082","78.7","216.19","388","60.0","9"
"03/29/12 15:36:16","46.2136","63.1","215.36","324","60.03","8"
"03/29/12 15:41:17","46.2177","48.3","214.9","346","60.0","8"
"03/29/12 15:46:18","46.2215","46.6","214.83","101","60.03","9"
"03/29/12 15:51:16","46.2254","46.0","216.05","417","60.03","8"
"03/29/12 15:56:17","46.2292","48.6","215.04","352","60.0","8"
"03/29/12 16:01:17","46.2331","60.0","215.35","314","60.03","8"
"03/29/12 16:06:18","46.2369","48.5","215.87","261","60.03","7"
"03/29/12 16:11:16","46.2407","40.1","215.76","195","60.03","8"
"03/29/12 16:16:16","46.2438","34.7","215.39","154","60.03","7"
"03/29/12 16:21:16","46.2472","48.2","214.36","194","60.03","7"
"03/29/12 16:26:18","46.2508","44.1","215.29","296","60.0","7"
"03/29/12 16:31:18","46.2547","57.1","215.96","222","60.03","7"
"03/29/12 16:36:16","46.2585","52.7","215.71","156","60.03","7"
"03/29/12 16:41:17","46.2624","47.0","215.5","281","60.03","7"
"03/29/12 16:46:17","46.2661","39.2","215.05","316","60.03","7"
"03/29/12 16:51:16","46.27","52.8","214.1","356","60.03","7"
"03/29/12 16:56:17","46.2738","40.1","214.67","289","60.03","7"
"03/29/12 17:01:17","46.2777","49.6","214.7","298","60.03","7"
"03/29/12 17:06:17","46.2815","43.3","214.68","269","60.07","7"
"03/29/12 17:11:18","46.2854","43.7","214.14","223","60.0","7"
"03/29/12 17:16:16","46.2892","38.7","214.4","215","60.03","7"
"03/29/12 17:21:18","46.2927","53.4","214.84","269","60.03","7"
"03/29/12 17:26:16","46.2962","37.5","215.35","385","60.03","7"
"03/29/12 17:31:17","46.2994","40.2","214.72","106","60.03","6"
"03/29/12 17:36:18","46.3023","38.2","214.29","129","60.03","6"
"03/29/12 17:41:16","46.3046","30.4","214.55","135","60.0","6"
"03/29/12 17:46:17","46.3067","23.5","214.43","217","60.0","6"
"03/29/12 17:51:18","46.3084","11.1","213.84","219","60.03","6"
"03/29/12 17:56:16","46.3097","16.1","214.23","6","60.03","6"
"03/29/12 18:01:18","46.3109","12.6","214.24","0","60.03","5"
"03/29/12 18:06:16","46.3117","12.4","214.07","31","60.03","5"
"03/29/12 18:11:17","46.3126","4.6","213.8","0","60.03","5"
"03/29/12 18:16:16","46.3132","7.4","213.66","190","60.03","5"
"03/29/12 18:21:17","46.3138","0.0","213.13","165","60.03","5"
"03/29/12 18:26:17","46.3143","14.7","213.53","211","60.03","5"
"03/29/12 18:31:18","46.3148","14.0","213.18","13","60.03","4"
"03/29/12 18:36:17","46.3152","12.7","213.63","1","60.03","4"
"03/29/12 18:41:18","46.3156","0.0","213.46","0","60.03","4"
"03/30/12 08:21:19","46.3165","0.0","213.87","137","60.0","4"
"03/30/12 08:26:19","46.317","12.3","214.25","49","60.0","4"
"03/30/12 08:31:17","46.3175","12.2","214.55","39","60.03","4"
"03/30/12 08:36:20","46.3181","12.9","213.65","35","60.03","4"
"03/30/12 08:41:18","46.3188","6.1","214.19","241","60.03","4"
"03/30/12 08:46:18","46.3195","0.0","213.34","0","60.03","4"
"03/30/12 08:51:18","46.3202","15.3","212.68","0","60.03","4"
"03/30/12 08:56:17","46.3208","11.6","213.46","0","60.03","5"
"03/30/12 09:01:17","46.3214","12.5","212.88","21","60.0","5"
"03/30/12 09:06:18","46.3222","12.8","214.12","40","60.0","5"
"03/30/12 09:11:17","46.323","12.2","213.17","2","60.03","5"
"03/30/12 09:16:17","46.3239","5.8","213.43","271","60.03","5"
"03/30/12 09:21:18","46.3249","4.2","212.74","227","60.03","5"
"03/30/12 09:26:18","46.326","14.5","213.18","3","60.03","5"
"03/30/12 09:31:17","46.3271","11.6","213.66","105","60.03","5"
"03/30/12 09:36:18","46.3284","11.8","214.24","12","60.03","5"
"03/30/12 09:41:17","46.3296","14.7","214.22","165","60.03","5"
"03/30/12 09:46:17","46.331","26.5","213.05","111","60.0","5"
"03/30/12 09:51:17","46.3325","11.0","213.1","244","60.03","6"
"03/30/12 09:56:17","46.334","25.8","214.44","137","60.03","6"
"03/30/12 10:01:17","46.3356","14.7","214.22","296","60.0","6"
"03/30/12 10:06:17","46.3374","32.9","213.21","43","60.0","6"
"03/30/12 10:11:17","46.3392","15.3","213.59","264","60.07","6"
"03/30/12 10:16:18","46.3411","38.2","213.77","48","60.03","6"
"03/30/12 10:21:17","46.343","16.1","213.8","53","60.0","6"
"03/30/12 10:26:17","46.3449","32.6","213.78","185","60.03","6"
"03/30/12 10:31:18","46.3469","30.4","214.3","314","60.0","6"
"03/30/12 10:36:18","46.3489","21.3","214.72","252","60.03","6"
"03/30/12 10:41:18","46.3508","26.6","214.08","296","60.03","6"
"03/30/12 10:46:17","46.3531","35.5","213.74","249","60.03","6"
"03/30/12 10:51:18","46.3558","42.2","214.41","236","60.03","6"
"03/30/12 10:56:18","46.3588","42.6","214.84","126","60.03","6"
"03/30/12 11:01:18","46.3614","27.0","214.54","125","60.03","6"
"03/30/12 11:06:18","46.3637","32.7","214.87","169","60.0","6"
"03/30/12 11:11:18","46.3661","28.5","213.87","244","60.0","6"
"03/30/12 11:16:18","46.3688","33.1","213.84","207","60.03","6"
"03/30/12 11:21:17","46.3719","39.8","214.41","269","60.03","6"
"03/30/12 11:26:17","46.3755","39.7","214.43","147","60.0","7"
"03/30/12 11:31:17","46.379","48.4","214.25","359","60.03","7"
"03/30/12 11:36:18","46.383","48.6","214.9","355","60.03","7"
"03/30/12 11:41:19","46.3868","59.4","214.96","334","60.03","7"
"03/30/12 11:46:18","46.3907","63.5","214.8","230","60.03","7"
"03/30/12 11:51:17","46.3945","58.0","214.76","97","60.0","8"
"03/30/12 11:56:18","46.3983","62.5","215.0","211","60.03","8"
"03/30/12 12:01:17","46.4022","45.1","213.88","372","60.0","8"
"03/30/12 12:06:17","46.4057","45.1","214.02","352","60.0","8"
"03/30/12 12:11:18","46.4085","30.1","212.79","183","60.0","7"
"03/30/12 12:16:17","46.411","28.1","213.16","105","60.0","7"
"03/30/12 12:21:17","46.4132","18.0","214.0","325","60.03","7"
"03/30/12 12:26:18","46.4152","35.8","213.64","227","60.03","7"
"03/30/12 12:31:18","46.4174","31.6","213.61","245","60.03","7"
"03/30/12 12:36:17","46.4195","33.0","214.59","177","60.0","7"
"03/30/12 12:41:17","46.4215","24.9","213.64","210","60.03","7"
"03/30/12 12:46:18","46.4238","25.6","213.68","222","60.03","7"
"03/30/12 12:51:17","46.4261","25.8","214.55","166","60.03","7"
"03/30/12 12:56:17","46.4282","36.3","214.46","102","60.03","7"
"03/30/12 13:01:18","46.4301","25.1","215.0","82","60.03","7"
"03/30/12 13:06:17","46.4324","27.9","214.68","224","60.03","7"
"03/30/12 13:11:18","46.4351","31.8","215.34","171","60.03","7"
"03/30/12 13:16:18","46.4379","40.8","214.98","307","60.0","7"
"03/30/12 13:21:18","46.4408","41.8","214.77","317","60.03","7"
