"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/30/12 13:26:17","46.4438","49.9","213.91","351","60.03","7"
"03/30/12 13:31:17","46.4474","50.5","215.41","354","60.03","7"
"03/30/12 13:36:17","46.4513","59.4","215.51","341","60.03","7"
"03/30/12 13:41:18","46.4551","45.6","214.7","419","60.0","8"
"03/30/12 13:46:17","46.459","42.7","214.51","408","60.03","7"
"03/30/12 13:51:18","46.4628","42.3","214.58","401","60.0","7"
"03/30/12 13:56:18","46.4666","49.9","214.35","390","60.0","8"
"03/30/12 14:01:18","46.4697","41.2","214.42","304","60.03","7"
"03/30/12 14:06:17","46.4724","27.9","213.4","238","60.0","7"
"03/30/12 14:11:18","46.4744","13.6","213.57","18","60.0","7"
"03/30/12 14:16:18","46.476","32.0","213.92","32","60.03","7"
"03/30/12 14:21:18","46.4775","15.0","213.03","226","60.0","7"
"03/30/12 14:26:17","46.4793","25.4","213.64","51","60.0","7"
"03/30/12 14:31:17","46.4811","31.6","213.26","173","60.0","7"
"03/30/12 14:36:18","46.4828","21.2","213.43","22","60.03","6"
"03/30/12 14:41:18","46.4845","17.1","214.14","42","60.0","6"
"03/30/12 14:46:18","46.4858","24.2","213.57","144","60.03","6"
"03/30/12 14:51:18","46.4868","10.4","214.43","123","60.03","6"
"03/30/12 14:56:17","46.4879","15.3","213.99","7","60.03","6"
"03/30/12 15:01:17","46.4889","15.1","213.61","5","60.03","6"
"03/30/12 15:06:18","46.4904","24.1","214.19","289","60.0","6"
"03/30/12 15:11:18","46.4919","12.5","213.31","198","60.0","6"
"03/30/12 15:16:18","46.4937","19.3","213.07","50","60.0","6"
"03/30/12 15:21:19","46.4953","29.5","214.1","179","60.0","6"
"03/30/12 15:26:18","46.4973","30.3","214.06","35","60.0","6"
"03/30/12 15:31:17","46.4994","29.6","214.62","160","60.0","6"
"03/30/12 15:36:18","46.5015","33.9","214.61","86","60.0","6"
"03/30/12 15:41:18","46.5033","34.3","215.02","154","60.0","6"
"03/30/12 15:46:18","46.505","30.7","214.32","138","60.03","6"
"03/30/12 15:51:19","46.5066","16.9","214.38","42","60.03","6"
"03/30/12 15:56:17","46.5078","11.5","214.52","28","60.03","6"
"03/30/12 16:01:17","46.5091","13.7","214.62","5","60.03","6"
"03/30/12 16:06:18","46.51","11.1","213.59","0","60.0","6"
"03/30/12 16:11:18","46.5106","15.1","214.57","255","60.03","6"
"03/30/12 16:16:17","46.5114","14.5","214.2","0","60.0","6"
"03/30/12 16:21:18","46.5119","11.7","214.26","8","60.03","6"
"03/30/12 16:26:18","46.5127","14.0","213.62","198","60.03","5"
"03/30/12 16:31:18","46.5135","14.5","213.02","4","60.03","5"
"03/30/12 16:36:17","46.5144","0.0","212.95","125","60.03","5"
"03/30/12 16:41:18","46.5152","15.5","212.83","1","60.03","5"
"03/30/12 16:46:18","46.5156","12.8","213.1","5","60.0","5"
"03/30/12 16:51:19","46.5159","11.0","212.75","40","60.03","5"
"03/30/12 16:56:18","46.5162","0.0","212.85","0","60.03","5"
"03/30/12 17:01:20","46.5166","8.4","213.61","0","60.03","5"
"03/30/12 17:06:18","46.517","0.0","213.37","0","60.07","5"
"03/30/12 17:16:18","46.5176","0.0","212.56","0","60.0","5"
"03/30/12 17:21:18","46.5179","0.0","213.57","0","60.03","5"
"03/30/12 17:31:20","46.5184","0.0","213.18","0","60.03","5"
"03/31/12 08:06:18","46.5196","0.0","212.57","0","60.0","5"
"03/31/12 08:11:18","46.52","8.9","213.52","117","60.03","5"
"03/31/12 08:16:17","46.5203","13.8","213.47","48","60.0","5"
"03/31/12 08:21:21","46.5207","6.4","212.44","239","60.03","6"
"03/31/12 08:26:19","46.5212","11.7","213.73","86","60.03","6"
"03/31/12 08:31:18","46.5218","14.0","213.06","131","60.03","6"
"03/31/12 08:36:19","46.5226","4.3","212.61","176","60.0","6"
"03/31/12 08:41:18","46.5235","10.7","212.97","1","60.0","6"
"03/31/12 08:46:18","46.5245","15.0","213.98","182","60.03","6"
"03/31/12 08:51:18","46.5256","14.8","213.35","43","60.0","6"
"03/31/12 08:56:18","46.5268","15.0","214.22","144","60.03","6"
"03/31/12 09:01:19","46.5281","17.7","214.75","15","60.0","6"
"03/31/12 09:06:17","46.5295","19.7","215.01","219","60.03","6"
"03/31/12 09:11:19","46.5311","12.7","213.49","128","60.03","6"
"03/31/12 09:16:18","46.5324","20.6","214.03","302","60.03","6"
"03/31/12 09:21:18","46.5341","12.1","213.63","140","60.03","6"
"03/31/12 09:26:19","46.536","14.9","213.89","20","60.0","7"
"03/31/12 09:31:18","46.5379","24.8","214.23","254","60.0","7"
"03/31/12 09:36:18","46.5399","24.8","214.17","201","60.03","7"
"03/31/12 09:41:18","46.5423","37.8","214.38","71","60.03","7"
"03/31/12 09:46:19","46.5447","36.8","214.45","254","60.07","7"
"03/31/12 09:51:18","46.5472","31.9","214.91","226","60.03","7"
"03/31/12 09:56:18","46.5498","35.8","214.28","274","60.03","8"
"03/31/12 10:01:19","46.5524","25.9","214.8","83","60.0","8"
"03/31/12 10:06:18","46.5548","36.4","213.92","276","60.0","8"
"03/31/12 10:11:19","46.5574","31.1","214.32","249","60.0","8"
"03/31/12 10:16:17","46.5602","35.8","214.32","182","60.03","8"
"03/31/12 10:21:17","46.5633","40.8","215.03","176","60.03","8"
"03/31/12 10:26:18","46.5663","39.0","215.74","180","60.0","9"
"03/31/12 10:31:18","46.5701","63.5","215.45","335","60.0","9"
"03/31/12 10:36:18","46.5738","40.0","215.71","370","60.03","9"
"03/31/12 10:41:19","46.5777","51.2","216.53","333","60.0","9"
"03/31/12 10:46:18","46.5815","58.5","215.95","325","60.0","9"
"03/31/12 10:51:18","46.5854","50.1","215.56","134","60.03","9"
"03/31/12 10:56:18","46.5906","85.8","216.31","418","60.03","10"
"03/31/12 11:01:18","46.599","137.1","217.47","633","60.0","10"
"03/31/12 11:06:18","46.6078","95.6","215.92","460","60.03","11"
"03/31/12 11:11:18","46.6151","92.6","217.1","445","60.07","11"
"03/31/12 11:16:19","46.6212","68.5","216.52","341","60.0","11"
"03/31/12 11:21:18","46.6272","86.5","216.23","423","60.03","11"
"03/31/12 11:26:19","46.6338","85.5","216.73","413","60.0","11"
"03/31/12 11:31:18","46.6426","147.9","218.71","676","60.03","12"
"03/31/12 11:36:18","46.6546","156.5","217.97","717","60.0","13"
"03/31/12 11:41:18","46.6649","112.1","217.08","524","60.0","13"
"03/31/12 11:46:18","46.6742","137.8","217.02","637","60.03","13"
"03/31/12 11:51:18","46.6868","187.9","217.2","856","60.03","15"
"03/31/12 11:56:19","46.7001","165.9","217.02","759","60.0","15"
"03/31/12 12:01:18","46.7133","164.1","216.46","760","60.07","15"
"03/31/12 12:06:18","46.7262","143.8","216.52","662","60.0","15"
"03/31/12 12:11:18","46.7355","109.7","216.44","524","60.03","15"
"03/31/12 12:16:18","46.7446","124.3","216.61","581","60.0","15"
"03/31/12 12:21:18","46.7539","132.0","216.29","617","60.0","15"
"03/31/12 12:26:18","46.7645","144.7","217.18","669","60.03","15"
"03/31/12 12:31:19","46.7762","171.6","217.21","783","60.03","15"
"03/31/12 12:36:18","46.7891","133.6","216.03","621","60.0","16"
"03/31/12 12:41:19","46.802","169.0","216.89","775","60.03","17"
"03/31/12 12:46:19","46.8132","144.0","215.88","665","60.03","17"
"03/31/12 12:51:17","46.8228","91.7","214.68","440","60.0","16"
"03/31/12 12:56:18","46.8307","105.9","215.07","506","60.03","15"
"03/31/12 13:01:19","46.839","108.9","215.57","518","60.03","16"
"03/31/12 13:06:19","46.8475","114.4","216.74","540","60.03","16"
"03/31/12 13:11:17","46.8568","120.3","216.27","565","60.07","15"
"03/31/12 13:16:19","46.8651","108.6","215.93","516","60.0","16"
"03/31/12 13:21:18","46.8736","108.5","215.8","515","60.0","15"
"03/31/12 13:26:18","46.8817","94.4","215.38","456","60.0","15"
"03/31/12 13:31:18","46.889","83.9","215.33","412","60.0","15"
"03/31/12 13:36:18","46.8957","80.2","215.51","394","60.03","15"
"03/31/12 13:41:18","46.9019","83.5","216.73","403","60.0","15"
"03/31/12 13:46:19","46.9086","84.8","215.88","415","60.0","14"
"03/31/12 13:51:19","46.9152","82.5","216.21","403","60.03","14"
"03/31/12 13:56:17","46.9211","71.8","214.83","361","60.03","14"
"03/31/12 14:01:18","46.9263","61.7","214.74","317","60.0","13"
"03/31/12 14:06:18","46.9305","45.9","214.13","380","60.0","13"
"03/31/12 14:11:19","46.9342","52.9","214.07","138","60.0","13"
"03/31/12 14:16:19","46.9379","49.0","213.64","226","60.03","13"
"03/31/12 14:21:17","46.9412","32.8","214.19","153","60.03","13"
"03/31/12 14:26:19","46.9439","30.2","213.32","276","60.03","12"
"03/31/12 14:31:18","46.9464","26.8","213.98","117","60.03","12"
"03/31/12 14:36:19","46.9485","32.7","213.09","258","60.03","11"
"03/31/12 14:41:17","46.9505","30.9","213.51","310","60.03","11"
"03/31/12 14:46:18","46.9527","32.6","213.72","66","60.03","11"
"03/31/12 14:51:18","46.9547","21.6","214.45","25","60.03","11"
"03/31/12 14:56:17","46.9562","21.7","213.77","231","60.0","11"
"03/31/12 15:01:19","46.9578","21.2","214.36","236","60.0","11"
"03/31/12 15:06:19","46.9589","17.0","214.03","37","60.0","11"
"03/31/12 15:11:19","46.9602","15.1","213.43","193","60.03","10"
"03/31/12 15:16:18","46.9618","21.6","213.91","237","60.0","10"
"03/31/12 15:21:18","46.9629","16.5","213.0","1","60.03","10"
"03/31/12 15:26:19","46.9641","12.7","212.78","51","60.0","10"
"03/31/12 15:31:17","46.9653","12.7","213.26","42","60.0","10"
"03/31/12 15:36:18","46.9667","21.5","212.72","246","60.03","10"
"03/31/12 15:41:19","46.9681","15.4","212.83","53","60.03","9"
"03/31/12 15:46:18","46.9694","29.5","212.43","59","60.03","9"
"03/31/12 15:51:19","46.9713","23.0","213.14","259","60.03","10"
"03/31/12 15:56:19","46.9734","22.2","213.71","245","60.03","10"
"03/31/12 16:01:19","46.9752","26.2","213.41","170","60.0","10"
"03/31/12 16:06:17","46.9766","16.9","213.55","97","60.0","10"
"03/31/12 16:11:18","46.9778","13.6","214.96","1","60.03","10"
"03/31/12 16:16:19","46.9788","15.7","215.33","9","60.03","10"
"03/31/12 16:21:19","46.9803","14.9","214.38","37","60.03","10"
"03/31/12 16:26:17","46.9818","12.5","214.07","5","60.03","10"
"03/31/12 16:31:18","46.9829","10.8","213.99","2","60.0","10"
"03/31/12 16:36:18","46.9843","22.6","215.16","21","60.03","10"
"03/31/12 16:41:18","46.986","30.6","214.87","87","60.03","10"
"03/31/12 16:46:18","46.9879","36.0","215.55","79","60.07","10"
"03/31/12 16:51:19","46.99","18.0","214.73","323","60.03","10"
"03/31/12 16:56:19","46.992","23.7","215.28","306","60.0","10"
"03/31/12 17:01:19","46.9939","36.2","214.32","172","60.03","10"
"03/31/12 17:06:17","46.9956","14.7","214.87","88","60.03","10"
"03/31/12 17:11:17","46.9969","21.7","214.99","136","60.03","9"
"03/31/12 17:16:18","46.9982","14.8","214.78","6","60.0","10"
"03/31/12 17:21:19","46.9994","11.9","213.97","12","60.0","9"
"03/31/12 17:26:17","47.0001","14.6","212.96","8","60.03","10"
"03/31/12 17:31:19","47.0007","14.3","212.82","23","60.03","9"
"03/31/12 17:36:17","47.0012","0.0","212.38","0","60.03","10"
"03/31/12 17:41:17","47.0016","0.0","213.05","0","60.0","10"
"03/31/12 17:46:18","47.0019","6.9","213.3","0","60.03","10"
"03/31/12 17:56:19","47.0024","0.0","212.96","0","60.03","10"
"03/31/12 18:01:21","47.0027","14.3","212.81","8","60.03","10"
"04/01/12 07:41:23","47.0033","13.8","212.9","9","60.0","9"
"04/01/12 07:46:19","47.0037","11.5","212.48","90","60.0","9"
"04/01/12 07:51:19","47.0042","13.2","212.87","13","60.0","9"
"04/01/12 07:56:19","47.0049","6.0","213.21","0","60.03","9"
"04/01/12 08:01:19","47.0055","13.4","213.72","8","60.0","9"
"04/01/12 08:06:19","47.0063","13.6","213.25","2","60.03","9"
"04/01/12 08:11:19","47.0071","13.8","213.35","0","60.0","9"
"04/01/12 08:16:19","47.0082","11.1","212.86","5","60.0","9"
"04/01/12 08:21:18","47.0092","13.8","212.75","19","60.03","9"
"04/01/12 08:26:19","47.0101","13.3","213.2","39","60.03","9"
"04/01/12 08:31:19","47.011","16.3","213.23","27","60.03","9"
"04/01/12 08:36:20","47.0129","18.0","214.51","117","60.0","9"
"04/01/12 08:41:20","47.0149","23.8","214.22","261","60.03","9"
"04/01/12 08:46:18","47.0171","26.0","213.63","206","60.03","9"
"04/01/12 08:51:20","47.0196","27.2","213.39","77","60.0","9"
"04/01/12 08:56:18","47.022","42.3","214.91","306","60.0","10"
"04/01/12 09:01:19","47.0251","39.9","214.0","292","60.03","10"
"04/01/12 09:06:19","47.0287","44.2","214.05","273","60.07","11"
"04/01/12 09:11:19","47.0325","46.5","214.11","166","60.03","11"
"04/01/12 09:16:18","47.0364","58.3","214.27","302","60.03","11"
"04/01/12 09:21:19","47.0402","54.3","215.39","345","60.03","11"
"04/01/12 09:26:18","47.0446","52.8","214.74","222","60.03","11"
"04/01/12 09:31:18","47.0481","55.8","214.81","160","60.0","11"
"04/01/12 09:36:18","47.0518","42.3","215.1","284","60.03","11"
"04/01/12 09:41:20","47.0549","33.4","215.02","158","60.03","12"
"04/01/12 09:46:18","47.0576","36.9","214.8","253","60.03","11"
"04/01/12 09:51:19","47.0637","87.6","215.94","428","60.03","12"
"04/01/12 09:56:19","47.0708","97.7","216.18","470","60.0","13"
"04/01/12 10:01:19","47.0787","44.0","215.13","338","60.0","13"
"04/01/12 10:06:18","47.0865","166.3","217.82","765","60.0","13"
"04/01/12 10:11:18","47.0981","196.9","217.93","896","60.03","15"
"04/01/12 10:16:20","47.1109","196.7","217.96","889","60.07","16"
"04/01/12 10:21:19","47.1223","118.0","216.16","555","60.03","17"
"04/01/12 10:26:19","47.1223","121.4","216.6","571","60.0","18"
"04/01/12 10:31:19","47.1342","167.7","217.34","767","60.03","18"
"04/01/12 10:36:19","47.1473","194.1","216.82","884","60.03","19"
"04/01/12 10:41:18","47.1563","150.1","216.5","695","60.0","19"
"04/01/12 10:46:19","47.1677","118.3","215.25","563","60.03","19"
"04/01/12 10:51:19","47.1776","151.3","216.56","694","60.0","19"
"04/01/12 10:56:19","47.19","171.0","216.89","783","60.03","19"
"04/01/12 11:01:19","47.2041","155.7","217.19","710","60.0","19"
"04/01/12 11:06:19","47.2171","89.7","215.85","436","60.03","20"
"04/01/12 11:11:19","47.2299","196.5","217.64","896","60.03","20"
"04/01/12 11:16:18","47.2451","193.9","218.15","856","60.0","22"
"04/01/12 11:21:18","47.2521","65.3","215.18","328","60.03","21"
"04/01/12 11:26:19","47.2639","113.6","216.29","535","60.03","23"
"04/01/12 11:31:19","47.277","196.9","220.94","875","60.03","23"
"04/01/12 11:36:19","47.2903","196.0","220.2","880","60.03","23"
"04/01/12 11:41:19","47.3006","138.6","217.19","643","60.0","23"
"04/01/12 11:46:19","47.3082","80.8","216.64","396","60.03","22"
"04/01/12 11:51:18","47.3141","78.6","216.74","387","60.0","22"
"04/01/12 11:56:19","47.3188","46.8","216.24","370","60.0","21"
"04/01/12 12:01:18","47.3253","73.5","216.7","362","60.0","20"
"04/01/12 12:06:18","47.334","137.9","217.69","642","60.03","20"
"04/01/12 12:11:19","47.3425","82.2","216.9","399","60.03","20"
"04/01/12 12:16:18","47.3536","192.3","219.66","840","60.0","20"
"04/01/12 12:21:18","47.3683","141.9","216.98","654","60.0","22"
"04/01/12 12:26:19","47.3772","105.4","216.02","503","60.0","21"
"04/01/12 12:31:19","47.3903","143.7","217.05","663","60.0","23"
"04/01/12 12:36:19","47.4002","114.8","215.83","542","60.07","22"
"04/01/12 12:41:18","47.4113","194.5","217.96","883","60.03","23"
"04/01/12 12:46:19","47.4248","130.3","215.86","612","60.0","23"
"04/01/12 12:51:19","47.4389","192.6","218.64","873","60.03","23"
"04/01/12 12:56:20","47.4489","63.0","215.77","323","60.03","23"
"04/01/12 13:01:19","47.4527","57.3","215.56","272","60.03","22"
"04/01/12 13:06:19","47.4566","56.7","214.96","121","60.03","20"
"04/01/12 13:11:19","47.4605","44.7","215.42","383","60.03","19"
"04/01/12 13:16:19","47.4662","107.8","216.41","515","60.03","19"
"04/01/12 13:21:18","47.4754","111.1","215.97","530","60.0","19"
"04/01/12 13:26:19","47.4887","147.3","217.46","678","60.03","21"
"04/01/12 13:31:19","47.4979","87.2","215.91","427","60.03","21"
"04/01/12 13:36:19","47.5054","90.5","215.93","439","60.0","22"
"04/01/12 13:41:18","47.5169","196.8","218.14","865","60.03","23"
"04/01/12 13:46:19","47.5313","196.4","217.41","889","60.03","25"
"04/01/12 13:51:18","47.5459","196.5","217.75","889","60.03","26"
"04/01/12 13:56:18","47.5611","192.6","218.44","879","60.03","28"
"04/01/12 14:01:19","47.5723","196.9","218.47","892","60.03","28"
"04/01/12 14:06:19","47.5862","79.3","215.15","391","60.03","28"
"04/01/12 14:11:18","47.5912","43.2","214.65","349","60.03","26"
"04/01/12 14:16:19","47.6017","122.5","216.19","578","60.03","26"
"04/01/12 14:21:19","47.6088","75.6","215.57","373","60.0","25"
"04/01/12 14:26:19","47.6151","89.1","215.82","431","60.0","24"
"04/01/12 14:31:18","47.622","81.7","215.66","402","60.0","23"
"04/01/12 14:36:18","47.6281","67.3","215.09","343","60.0","23"
"04/01/12 14:41:18","47.6341","99.8","216.29","477","60.0","22"
"04/01/12 14:46:18","47.6409","49.6","214.87","345","60.0","22"
"04/01/12 14:51:19","47.644","29.0","215.2","169","60.03","22"
"04/01/12 14:56:19","47.6463","20.3","214.5","273","60.0","20"
"04/01/12 15:01:19","47.6478","21.9","213.95","186","60.03","19"
"04/01/12 15:06:20","47.6495","33.5","213.7","61","60.0","18"
"04/01/12 15:11:18","47.6512","17.2","213.74","132","60.0","18"
"04/01/12 15:16:19","47.6527","15.9","213.69","34","60.0","17"
"04/01/12 15:21:20","47.6552","42.3","215.28","245","60.0","16"
"04/01/12 15:26:19","47.6576","27.9","213.95","199","60.03","15"
"04/01/12 15:31:20","47.6602","46.2","215.27","373","60.0","15"
"04/01/12 15:36:20","47.664","35.9","215.89","88","60.0","15"
"04/01/12 15:41:20","47.6715","121.7","216.98","571","60.0","15"
"04/01/12 15:46:19","47.6785","66.0","216.0","335","60.0","15"
"04/01/12 15:51:19","47.6825","58.6","215.75","331","60.03","15"
"04/01/12 15:56:19","47.6892","94.3","215.89","456","60.0","15"
"04/01/12 16:01:20","47.6979","86.1","216.34","418","60.03","16"
"04/01/12 16:06:18","47.7025","54.5","215.25","121","60.03","15"
"04/01/12 16:11:19","47.7063","36.2","215.62","85","60.0","15"
"04/01/12 16:16:20","47.7107","101.2","216.25","486","60.0","15"
"04/01/12 16:21:18","47.7174","66.8","215.76","340","60.07","15"
"04/01/12 16:26:19","47.7211","36.4","214.45","317","60.0","15"
"04/01/12 16:31:18","47.7247","38.9","215.45","120","60.0","15"
"04/01/12 16:36:19","47.7282","61.8","214.8","408","60.03","15"
"04/01/12 16:41:19","47.7336","101.9","216.0","488","60.03","15"
"04/01/12 16:46:20","47.7387","56.5","214.96","213","60.0","14"
"04/01/12 16:51:18","47.7422","32.4","215.05","110","60.03","14"
"04/01/12 16:56:19","47.745","43.1","214.42","245","60.03","13"
"04/01/12 17:01:20","47.7476","21.2","214.69","234","60.03","13"
"04/01/12 17:06:18","47.7499","30.2","214.32","72","60.0","13"
"04/01/12 17:11:19","47.7518","29.3","214.14","276","60.03","13"
"04/01/12 17:16:19","47.7537","27.4","214.91","264","60.03","12"
"04/01/12 17:21:19","47.7553","20.4","214.43","92","60.03","12"
"04/01/12 17:26:19","47.7564","7.0","214.04","0","60.03","11"
"04/01/12 17:31:19","47.7571","12.1","214.76","1","60.03","11"
"04/01/12 17:36:20","47.7585","14.8","214.43","12","60.03","11"
"04/01/12 17:41:20","47.76","14.4","214.79","18","60.03","11"
"04/01/12 17:46:20","47.7619","13.0","215.19","159","60.03","11"
"04/01/12 17:51:18","47.7629","14.2","214.76","0","60.0","11"
"04/01/12 17:56:18","47.7636","0.0","213.99","0","60.0","11"
"04/01/12 18:01:19","47.7642","14.7","214.57","1","60.03","10"
"04/01/12 18:06:20","47.7648","4.2","215.2","0","60.03","10"
"04/01/12 18:11:20","47.7651","12.8","214.46","13","60.03","10"
"04/01/12 18:16:20","47.7654","0.0","214.66","0","60.03","10"
"04/01/12 18:21:19","47.7657","3.9","213.68","180","60.03","9"
"04/01/12 18:26:19","47.766","0.0","213.85","0","60.03","9"
"04/02/12 07:16:23","47.7668","0.0","213.74","0","60.03","4"
"04/02/12 07:21:19","47.767","0.0","213.59","0","60.03","5"
"04/02/12 07:26:19","47.7674","0.0","213.3","0","60.03","5"
"04/02/12 07:31:20","47.7679","0.0","213.06","160","60.0","5"
"04/02/12 07:36:19","47.7685","13.2","212.52","21","60.03","5"
"04/02/12 07:41:22","47.7693","11.9","213.63","59","60.03","5"
"04/02/12 07:46:19","47.77","0.0","213.03","67","60.07","5"
"04/02/12 07:51:19","47.7709","15.9","212.9","2","60.0","5"
"04/02/12 07:56:19","47.7715","13.5","213.06","15","60.03","5"
"04/02/12 08:01:20","47.7722","11.7","213.12","15","60.03","5"
"04/02/12 08:06:19","47.773","15.2","213.83","165","60.03","5"
"04/02/12 08:11:19","47.7744","22.8","212.76","61","60.0","6"
"04/02/12 08:16:18","47.7761","21.1","212.74","256","60.03","6"
"04/02/12 08:26:20","47.7789","8.1","213.58","76","60.03","6"
"04/02/12 08:31:19","47.7798","14.7","213.14","3","60.0","6"
"04/02/12 08:36:20","47.7814","31.9","212.96","52","60.03","6"
"04/02/12 08:41:20","47.7833","15.9","212.66","182","60.0","6"
"04/02/12 08:46:19","47.7851","24.4","213.48","19","60.0","6"
"04/02/12 08:51:19","47.7872","35.9","214.2","158","60.03","6"
"04/02/12 08:56:19","47.7894","17.4","213.38","48","60.0","6"
"04/02/12 09:01:20","47.7916","30.9","213.6","96","59.96","6"
"04/02/12 09:06:20","47.7948","34.4","214.54","280","60.0","6"
"04/02/12 09:11:18","47.7967","25.7","214.36","43","60.0","6"
"04/02/12 09:16:20","47.799","31.8","213.48","115","60.0","6"
"04/02/12 09:21:19","47.8012","35.2","213.67","257","60.03","6"
"04/02/12 09:26:19","47.8037","26.1","213.86","125","60.0","6"
"04/02/12 09:31:20","47.8055","21.5","214.35","319","60.03","6"
"04/02/12 09:36:18","47.8072","15.5","212.78","68","60.03","6"
"04/02/12 09:41:20","47.8105","54.6","213.98","374","60.0","6"
"04/02/12 09:46:20","47.8142","43.4","213.95","338","60.03","6"
"04/02/12 09:51:20","47.8194","62.9","213.29","413","60.0","7"
"04/02/12 09:56:19","47.8233","48.1","214.69","125","60.0","7"
"04/02/12 10:01:20","47.8285","80.2","215.23","395","60.0","8"
"04/02/12 10:06:19","47.8319","75.4","214.41","376","60.03","7"
"04/02/12 10:11:19","47.8363","41.8","214.36","365","60.0","8"
"04/02/12 10:16:20","47.8439","73.6","214.14","240","59.96","8"
"04/02/12 10:21:19","47.8486","95.3","215.23","463","60.0","8"
"04/02/12 10:26:20","47.856","93.9","215.21","457","60.03","9"
"04/02/12 10:31:20","47.8632","99.8","215.9","479","60.0","9"
"04/02/12 10:36:19","47.8704","98.4","215.19","474","60.03","9"
"04/02/12 10:41:19","47.8787","106.7","215.49","513","60.03","9"
"04/02/12 10:46:19","47.8865","86.4","214.69","425","60.03","9"
"04/02/12 10:51:20","47.8934","94.6","214.59","456","60.0","9"
"04/02/12 10:56:18","47.9009","100.1","215.87","481","60.07","10"
"04/02/12 11:01:19","47.9093","105.8","215.91","508","60.0","10"
"04/02/12 11:06:19","47.9178","113.2","216.71","538","60.0","10"
"04/02/12 11:11:18","47.9293","171.7","217.3","787","60.03","11"
"04/02/12 11:16:20","47.9402","195.8","217.23","869","60.0","11"
"04/02/12 11:21:20","47.9553","193.2","217.65","857","60.0","13"
"04/02/12 11:26:20","47.9699","196.5","217.47","891","60.03","14"
"04/02/12 11:31:20","47.9825","129.1","215.19","603","60.0","14"
"04/02/12 11:36:19","47.9917","124.6","215.58","586","59.96","14"
"04/02/12 11:41:20","48.0023","181.6","217.0","830","60.03","14"
"04/02/12 11:46:19","48.0132","110.0","215.38","516","60.0","14"
"04/02/12 11:51:19","48.0233","121.2","215.9","568","60.0","13"
"04/02/12 11:56:20","48.0324","102.8","215.68","495","60.03","13"
"04/02/12 12:01:20","48.0396","91.3","215.34","441","60.0","13"
"04/02/12 12:06:19","48.0489","155.2","215.79","716","60.03","13"
"04/02/12 12:11:19","48.0636","196.4","217.53","888","60.0","14"
"04/02/12 12:16:19","48.0775","156.2","216.17","719","60.0","14"
"04/02/12 12:21:19","48.0913","197.1","216.32","895","60.0","15"
"04/02/12 12:26:20","48.1067","196.5","217.42","883","60.0","15"
"04/02/12 12:31:19","48.1219","196.3","216.69","893","60.0","16"
"04/02/12 12:36:19","48.1356","190.4","217.89","861","60.0","16"
"04/02/12 12:41:20","48.147","152.6","216.1","707","60.0","15"
"04/02/12 12:46:19","48.1589","146.2","215.96","676","60.03","15"
"04/02/12 12:51:20","48.17","140.8","215.82","658","60.03","15"
"04/02/12 12:56:18","48.1789","114.8","215.65","547","60.03","14"
"04/02/12 13:01:19","48.1928","192.8","218.14","887","60.0","15"
"04/02/12 13:06:19","48.2078","194.0","218.15","882","60.03","15"
"04/02/12 13:11:19","48.223","194.9","218.39","880","60.0","17"
"04/02/12 13:16:20","48.2382","196.2","216.98","898","60.0","17"
"04/02/12 13:21:20","48.2536","195.7","216.91","888","60.03","17"
"04/02/12 13:26:18","48.2688","197.7","218.06","876","60.0","17"
"04/02/12 13:31:20","48.2843","195.6","218.43","895","60.0","17"
"04/02/12 13:36:20","48.2996","196.5","218.01","896","60.03","17"
"04/02/12 13:41:19","48.3149","197.4","215.8","892","60.0","18"
"04/02/12 13:46:20","48.3303","197.1","217.73","902","60.0","18"
"04/02/12 13:51:18","48.3456","196.8","216.91","899","60.03","18"
"04/02/12 13:56:19","48.361","197.9","218.64","886","59.96","18"
"04/02/12 14:01:20","48.3763","196.8","217.78","886","60.07","18"
"04/02/12 14:06:19","48.3916","195.8","217.51","892","60.0","18"
"04/02/12 14:11:20","48.4071","196.4","217.8","894","60.0","18"
"04/02/12 14:16:20","48.4224","196.8","218.66","879","60.03","18"
"04/02/12 14:21:18","48.4377","196.8","218.06","884","60.03","18"
"04/02/12 14:26:19","48.4529","195.7","218.09","881","60.03","18"
"04/02/12 14:31:19","48.4681","193.9","218.7","878","60.03","18"
"04/02/12 14:36:20","48.4831","191.4","218.28","865","60.0","17"
"04/02/12 14:41:20","48.4979","188.3","218.31","848","60.0","17"
"04/02/12 14:46:20","48.5125","185.0","218.65","839","60.0","17"
"04/02/12 14:51:20","48.5269","182.3","218.22","825","60.0","17"
"04/02/12 14:56:20","48.541","179.8","218.68","815","60.0","17"
"04/02/12 15:01:20","48.5549","178.2","217.58","803","59.96","17"
"04/02/12 15:06:20","48.5686","176.4","216.76","808","60.03","17"
"04/02/12 15:11:19","48.5823","174.9","216.5","802","60.0","17"
"04/02/12 15:16:20","48.596","175.9","216.77","804","60.03","17"
"04/02/12 15:21:20","48.6096","170.6","215.99","779","60.0","17"
"04/02/12 15:26:20","48.6228","172.1","217.7","784","60.03","17"
"04/02/12 15:31:19","48.6362","176.1","217.49","804","60.03","17"
"04/02/12 15:36:20","48.647","86.5","215.62","421","60.0","16"
"04/02/12 15:41:19","48.6547","94.8","215.59","456","60.0","15"
"04/02/12 15:46:19","48.6651","156.6","215.62","720","60.0","15"
"04/02/12 15:51:20","48.6738","67.4","214.73","340","60.0","15"
"04/02/12 15:56:20","48.6827","122.8","215.93","578","60.03","15"
"04/02/12 16:01:19","48.6935","126.7","216.5","592","60.03","15"
"04/02/12 16:06:20","48.7023","98.4","216.26","472","60.0","15"
"04/02/12 16:11:20","48.7098","73.4","215.24","366","60.0","14"
"04/02/12 16:16:19","48.7172","79.5","215.52","394","60.03","14"
"04/02/12 16:21:19","48.7229","138.8","216.51","641","60.03","14"
"04/02/12 16:26:20","48.7308","73.0","214.83","368","60.07","13"
"04/02/12 16:31:19","48.736","55.2","214.82","327","60.03","13"
"04/02/12 16:36:19","48.7426","128.7","215.97","603","60.03","13"
"04/02/12 16:41:20","48.7502","52.2","214.87","384","60.0","13"
"04/02/12 16:46:20","48.7574","75.0","215.35","373","60.03","13"
"04/02/12 16:51:19","48.7634","112.0","215.87","533","60.03","13"
"04/02/12 16:56:20","48.7715","93.7","215.31","451","60.0","13"
"04/02/12 17:01:19","48.7781","78.4","214.56","394","60.07","13"
"04/02/12 17:06:19","48.7838","71.7","214.69","360","60.03","13"
"04/02/12 17:11:20","48.7892","66.3","214.56","335","60.07","13"
"04/02/12 17:16:18","48.7941","62.4","214.77","321","60.03","13"
"04/02/12 17:21:20","48.7985","45.9","214.67","293","60.03","13"
"04/02/12 17:26:19","48.8023","53.4","215.16","139","60.0","13"
"04/02/12 17:31:19","48.8061","52.0","215.01","257","60.0","12"
"04/02/12 17:36:19","48.8095","35.9","214.16","238","60.03","12"
"04/02/12 17:41:19","48.8126","43.3","213.73","333","60.03","12"
"04/02/12 17:46:20","48.8153","38.3","214.62","141","60.03","11"
"04/02/12 17:51:20","48.8178","25.8","213.89","84","60.03","11"
"04/02/12 17:56:19","48.8195","22.7","214.7","266","60.03","11"
"04/02/12 18:01:19","48.8207","20.5","213.74","34","60.03","11"
"04/02/12 18:06:19","48.8215","15.4","213.26","2","60.03","10"
"04/02/12 18:11:19","48.8221","8.4","212.6","0","60.07","10"
"04/02/12 18:16:19","48.8225","14.5","213.51","108","60.03","9"
"04/02/12 18:21:19","48.8229","0.0","213.84","0","60.03","9"
"04/02/12 18:26:20","48.8231","0.0","212.66","0","60.03","9"
"04/02/12 18:31:19","48.8232","0.0","213.04","0","60.03","9"
"04/02/12 18:36:20","48.8233","0.0","213.1","0","60.0","9"
"04/02/12 18:41:19","48.8237","14.7","212.01","0","60.0","9"
"04/03/12 07:21:20","48.8247","0.0","211.85","0","60.07","6"
"04/03/12 07:26:20","48.825","12.9","213.31","1","60.03","6"
"04/03/12 07:31:19","48.8253","0.0","213.22","0","60.03","6"
"04/03/12 08:16:23","48.8265","0.0","212.02","0","60.03","7"
"04/03/12 08:21:20","48.8268","0.0","213.74","0","60.03","7"
"04/03/12 08:26:19","48.8274","13.3","213.7","7","60.07","7"
"04/03/12 08:31:20","48.8281","12.0","214.2","115","60.0","7"
"04/03/12 08:36:21","48.8288","10.8","214.05","101","60.03","7"
"04/03/12 08:41:19","48.8294","14.4","213.44","21","60.03","7"
"04/03/12 08:46:19","48.8301","14.3","213.34","2","60.0","7"
"04/03/12 08:51:20","48.8309","5.8","213.25","161","60.03","7"
"04/03/12 08:56:20","48.8319","13.7","212.76","79","60.03","8"
"04/03/12 09:01:19","48.833","12.6","214.25","21","60.0","8"
"04/03/12 09:06:20","48.8339","14.3","213.62","1","60.03","8"
"04/03/12 09:11:19","48.8348","10.9","213.31","24","60.03","8"
"04/03/12 09:16:20","48.8362","10.5","213.63","234","60.0","8"
"04/03/12 09:21:20","48.8375","14.5","213.86","20","60.0","8"
"04/03/12 09:26:21","48.8387","13.7","214.02","7","60.03","9"
"04/03/12 09:31:21","48.8402","14.9","214.21","103","60.03","9"
"04/03/12 09:36:19","48.842","12.7","213.17","22","60.0","9"
"04/03/12 09:41:20","48.8436","23.6","213.8","91","60.03","9"
"04/03/12 09:46:20","48.8448","28.9","213.53","137","60.0","9"
"04/03/12 09:51:20","48.846","14.9","214.09","235","60.0","9"
"04/03/12 09:56:21","48.8476","22.7","214.03","197","60.03","9"
"04/03/12 10:01:21","48.8494","35.9","213.04","330","60.03","9"
"04/03/12 10:06:19","48.8522","57.6","213.91","134","60.0","9"
"04/03/12 10:11:19","48.856","46.9","214.51","353","60.03","10"
"04/03/12 10:16:20","48.8588","14.2","213.54","69","60.03","10"
"04/03/12 10:21:20","48.8606","29.5","213.4","42","60.0","10"
"04/03/12 10:26:21","48.8628","26.7","213.78","229","60.0","10"
"04/03/12 10:31:19","48.8653","33.1","213.59","81","60.03","10"
"04/03/12 10:36:20","48.8681","49.5","212.77","361","60.0","10"
"04/03/12 10:41:20","48.872","57.9","214.18","218","60.03","10"
"04/03/12 10:46:20","48.876","49.4","213.95","363","60.0","11"
"04/03/12 10:51:20","48.8799","43.4","214.89","392","60.03","11"
"04/03/12 10:56:19","48.8838","47.0","215.5","411","60.03","11"
"04/03/12 11:01:20","48.8879","86.3","216.41","423","60.03","11"
"04/03/12 11:06:19","48.8944","67.6","216.31","340","60.0","11"
"04/03/12 11:11:19","48.9004","92.8","216.12","452","60.03","11"
"04/03/12 11:16:20","48.9076","117.2","216.56","556","60.0","12"
"04/03/12 11:21:21","48.919","112.7","216.56","535","60.07","13"
"04/03/12 11:26:20","48.9291","131.8","216.53","618","60.03","13"
"04/03/12 11:31:20","48.9414","141.0","216.38","657","60.0","14"
"04/03/12 11:36:20","48.9539","196.4","216.87","895","60.03","15"
"04/03/12 11:41:19","48.9678","136.2","215.01","635","60.0","15"
"04/03/12 11:46:20","48.9792","181.5","217.6","820","60.0","15"
"04/03/12 11:51:19","48.9915","112.6","215.79","536","60.03","15"
"04/03/12 11:56:20","49.0042","145.0","216.68","674","60.0","16"
"04/03/12 12:01:21","49.0149","126.9","216.41","594","60.0","15"
"04/03/12 12:06:19","49.0255","101.7","216.06","486","60.0","15"
"04/03/12 12:11:20","49.034","149.6","216.69","689","60.03","15"
"04/03/12 12:16:20","49.0458","126.7","216.91","595","60.0","16"
"04/03/12 12:21:20","49.0561","119.9","216.11","562","60.0","16"
"04/03/12 12:26:20","49.0667","131.8","216.44","613","60.03","17"
"04/03/12 12:31:20","49.0757","174.9","217.76","800","60.0","16"
"04/03/12 12:36:20","49.0861","195.9","218.36","891","60.03","16"
"04/03/12 12:41:21","49.0992","189.9","217.77","826","60.0","17"
"04/03/12 12:46:20","49.1126","196.2","217.82","887","60.03","17"
"04/03/12 12:51:20","49.1257","99.1","215.55","479","60.03","18"
"04/03/12 12:56:20","49.1394","194.3","218.62","885","60.0","18"
"04/03/12 13:01:21","49.1541","196.8","218.62","885","60.03","18"
"04/03/12 13:06:19","49.169","194.6","217.83","860","60.03","18"
"04/03/12 13:11:20","49.1843","195.3","218.38","881","60.03","19"
"04/03/12 13:16:19","49.1996","197.3","217.75","875","60.03","19"
"04/03/12 13:21:20","49.2149","196.4","218.42","895","60.03","19"
"04/03/12 13:26:20","49.2301","197.2","217.87","887","60.0","20"
"04/03/12 13:31:20","49.245","196.0","218.72","884","60.0","20"
"04/03/12 13:36:19","49.2603","196.3","219.05","877","60.0","21"
"04/03/12 13:41:19","49.2756","196.5","218.94","885","60.03","21"
"04/03/12 13:46:21","49.291","196.3","218.68","881","60.03","21"
"04/03/12 13:51:19","49.3062","195.8","219.92","881","60.0","22"
"04/03/12 13:56:19","49.3215","196.7","218.99","881","60.03","22"
"04/03/12 14:01:21","49.3369","196.6","217.75","888","60.03","22"
"04/03/12 14:06:19","49.3521","196.2","218.32","886","60.0","23"
"04/03/12 14:11:21","49.3675","195.8","218.02","889","60.03","22"
"04/03/12 14:16:19","49.3827","196.8","218.24","884","60.0","22"
"04/03/12 14:21:21","49.3981","196.3","218.08","890","60.03","22"
"04/03/12 14:26:19","49.4133","196.7","219.18","886","60.03","22"
"04/03/12 14:31:20","49.4286","196.7","217.93","886","60.0","22"
"04/03/12 14:36:20","49.444","194.8","218.8","880","60.0","22"
"04/03/12 14:41:19","49.4589","191.2","217.98","865","60.0","23"
"04/03/12 14:46:20","49.4739","189.9","218.3","856","60.0","23"
"04/03/12 14:51:20","49.4886","187.7","218.71","848","60.03","23"
"04/03/12 14:56:19","49.5031","184.2","217.48","839","60.03","22"
"04/03/12 15:01:20","49.5173","181.5","219.19","825","60.03","22"
"04/03/12 15:06:20","49.5314","177.5","218.21","803","60.0","22"
"04/03/12 15:11:21","49.5451","174.5","218.42","792","60.0","22"
"04/03/12 15:16:19","49.5586","172.4","218.83","783","60.03","22"
"04/03/12 15:21:19","49.5719","168.9","218.72","763","60.03","22"
"04/03/12 15:26:20","49.5849","165.0","218.43","753","60.03","22"
"04/03/12 15:31:21","49.5976","161.8","217.49","741","60.03","21"
"04/03/12 15:36:20","49.6101","157.4","216.66","731","60.03","21"
"04/03/12 15:41:21","49.6222","154.5","217.42","709","60.0","21"
"04/03/12 15:46:20","49.6341","149.5","216.84","694","60.03","21"
"04/03/12 15:51:20","49.6456","146.0","216.73","679","60.0","20"
"04/03/12 15:56:20","49.6568","141.9","217.18","655","60.0","20"
"04/03/12 16:01:21","49.6677","137.3","216.27","633","60.03","20"
"04/03/12 16:06:21","49.6782","132.2","217.07","619","60.03","20"
"04/03/12 16:11:20","49.6884","128.7","216.99","606","60.03","19"
"04/03/12 16:16:19","49.6983","124.4","216.8","585","60.0","19"
"04/03/12 16:21:19","49.7078","119.5","216.29","564","60.03","19"
"04/03/12 16:26:20","49.717","115.0","216.42","543","60.03","19"
"04/03/12 16:31:20","49.7257","110.5","215.46","522","60.0","19"
"04/03/12 16:36:21","49.7342","105.6","216.29","503","60.03","18"
"04/03/12 16:41:19","49.7422","100.9","215.9","485","60.0","18"
"04/03/12 16:46:20","49.7499","95.8","215.61","464","60.0","18"
"04/03/12 16:51:21","49.7571","90.9","215.93","441","60.03","18"
"04/03/12 16:56:20","49.764","85.9","215.21","423","60.03","18"
"04/03/12 17:01:19","49.7705","81.0","216.0","398","60.07","18"
"04/03/12 17:06:20","49.7766","75.6","215.07","378","60.07","18"
"04/03/12 17:11:21","49.7823","70.3","215.39","354","60.03","17"
"04/03/12 17:16:19","49.7876","64.8","215.11","331","60.03","17"
"04/03/12 17:21:20","49.7922","58.6","214.99","96","60.0","17"
"04/03/12 17:26:19","49.7961","48.2","215.45","369","60.03","17"
"04/03/12 17:31:21","49.7999","51.8","214.6","106","60.03","17"
"04/03/12 17:36:19","49.8036","49.7","214.91","341","60.03","17"
"04/03/12 17:41:20","49.8068","34.3","214.65","280","60.03","17"
"04/03/12 17:46:20","49.8098","39.5","214.51","134","60.0","17"
"04/03/12 17:51:20","49.8123","26.7","214.68","223","60.03","17"
"04/03/12 17:56:21","49.8146","17.8","214.16","268","60.03","16"
"04/03/12 18:01:19","49.8164","29.2","213.75","84","60.03","16"
"04/03/12 18:06:20","49.8179","15.3","213.76","16","60.03","16"
"04/03/12 18:11:20","49.8192","13.4","214.02","15","60.0","15"
"04/03/12 18:16:21","49.8202","11.7","214.51","5","60.03","15"
"04/03/12 18:21:19","49.8209","8.1","213.82","0","60.03","15"
"04/03/12 18:26:19","49.8215","12.5","213.27","1","60.03","15"
"04/03/12 18:31:19","49.8219","0.0","212.95","0","60.03","15"
"04/03/12 18:36:19","49.8221","0.0","213.83","0","60.03","14"
"04/04/12 06:56:23","49.8234","15.8","214.21","34","60.03","6"
"04/04/12 07:01:19","49.8242","10.3","213.94","193","60.0","6"
"04/04/12 07:06:21","49.8252","13.7","213.88","18","60.03","6"
"04/04/12 07:11:19","49.8266","26.9","213.58","180","60.03","6"
"04/04/12 07:16:20","49.8282","14.8","213.37","84","60.0","6"
"04/04/12 07:21:21","49.8303","32.7","213.75","255","60.0","7"
"04/04/12 07:26:20","49.8328","29.2","213.52","73","60.03","7"
"04/04/12 07:31:20","49.8356","33.3","212.94","86","60.03","8"
"04/04/12 07:36:20","49.8387","44.3","214.14","337","60.03","9"
"04/04/12 07:41:20","49.8424","43.5","212.97","224","60.03","9"
"04/04/12 07:46:20","49.8462","51.8","213.35","340","60.0","9"
"04/04/12 07:51:21","49.8501","58.1","213.65","83","60.0","9"
"04/04/12 07:56:21","49.854","40.9","215.11","355","60.03","10"
"04/04/12 08:01:20","49.8579","55.8","215.05","125","60.0","11"
"04/04/12 08:06:21","49.8617","41.1","215.43","370","60.03","11"
"04/04/12 08:11:20","49.8657","65.4","215.48","84","60.0","11"
"04/04/12 08:16:21","49.87","60.7","215.38","413","60.0","11"
"04/04/12 08:21:21","49.875","92.0","216.22","442","60.0","11"
"04/04/12 08:26:21","49.8823","97.7","216.08","470","60.03","11"
"04/04/12 08:31:21","49.8902","102.8","216.11","488","60.0","11"
"04/04/12 08:36:20","49.8983","107.6","215.4","513","60.03","12"
"04/04/12 08:41:20","49.9069","112.8","215.77","533","60.07","12"
"04/04/12 08:46:21","49.9159","117.6","215.82","552","60.0","13"
"04/04/12 08:51:21","49.9253","122.4","216.37","575","60.03","13"
"04/04/12 08:56:20","49.9349","126.2","216.95","591","60.0","13"
"04/04/12 09:01:20","49.9449","130.6","217.33","606","60.0","13"
"04/04/12 09:06:19","49.9553","135.9","217.17","635","60.03","13"
"04/04/12 09:11:21","49.9661","139.7","217.28","646","60.03","14"
"04/04/12 09:16:21","49.9771","144.0","216.46","660","60.0","15"
"04/04/12 09:21:20","49.9884","147.3","216.87","682","60.03","15"
"04/04/12 09:26:21","50.0001","151.1","216.47","700","59.96","15"
"04/04/12 09:31:21","50.012","155.0","215.83","718","60.03","16"
"04/04/12 09:36:20","50.0242","159.8","216.21","737","60.0","16"
"04/04/12 09:41:20","50.0368","163.0","216.74","747","60.03","17"
"04/04/12 09:46:21","50.0496","167.1","216.14","766","60.0","17"
"04/04/12 09:51:21","50.0629","170.4","217.96","773","60.0","17"
"04/04/12 09:56:22","50.0764","174.2","217.29","799","60.03","17"
"04/04/12 10:01:22","50.0902","178.0","217.65","801","60.0","17"
"04/04/12 10:06:23","50.1041","179.7","217.71","817","60.03","17"
"04/04/12 10:11:22","50.1181","182.0","217.34","830","60.03","18"
"04/04/12 10:16:23","50.1325","185.5","217.48","844","60.03","18"
"04/04/12 10:21:22","50.147","187.9","218.06","847","60.03","18"
"04/04/12 10:26:23","50.1618","191.4","218.33","868","60.03","18"
"04/04/12 10:31:22","50.1768","194.1","217.92","878","60.0","18"
"04/04/12 10:36:23","50.192","196.8","218.66","889","60.0","18"
"04/04/12 10:41:23","50.2074","197.7","218.73","893","60.0","18"
"04/04/12 10:46:22","50.2227","196.3","218.44","891","60.07","18"
"04/04/12 10:51:22","50.238","198.1","219.71","882","60.0","19"
"04/04/12 10:56:22","50.2534","197.0","218.79","891","60.03","19"
"04/04/12 11:01:22","50.2688","197.1","218.33","886","60.0","19"
"04/04/12 11:06:23","50.2841","196.6","218.34","886","60.03","19"
"04/04/12 11:11:23","50.2995","196.4","218.23","891","60.03","19"
"04/04/12 11:16:22","50.3148","196.7","218.45","880","60.0","19"
"04/04/12 11:21:22","50.3302","197.3","219.31","887","60.03","19"
"04/04/12 11:26:23","50.3456","196.3","218.73","892","60.0","20"
"04/04/12 11:31:23","50.3609","196.6","218.6","888","60.0","20"
"04/04/12 11:36:22","50.3762","196.3","218.54","891","60.0","20"
"04/04/12 11:41:23","50.3916","196.3","218.56","877","60.0","20"
"04/04/12 11:46:22","50.4067","196.7","217.93","896","60.0","20"
"04/04/12 11:51:22","50.4221","197.1","217.5","885","60.0","20"
"04/04/12 11:56:22","50.4373","196.5","218.67","891","60.0","20"
"04/04/12 12:01:23","50.4527","196.0","218.62","881","60.03","20"
"04/04/12 12:06:22","50.4679","197.1","218.53","890","60.0","20"
"04/04/12 12:11:22","50.4833","196.3","217.88","880","60.03","20"
"04/04/12 12:16:23","50.4986","196.7","218.51","888","60.0","20"
"04/04/12 12:21:22","50.5138","195.8","218.81","865","60.03","20"
"04/04/12 12:26:23","50.5292","194.4","217.91","888","60.03","20"
"04/04/12 12:31:22","50.5444","195.6","218.57","882","60.0","20"
"04/04/12 12:36:23","50.5597","195.6","218.38","885","60.0","20"
"04/04/12 12:41:23","50.5751","194.4","217.65","900","60.03","20"
"04/04/12 12:46:23","50.5903","195.8","218.27","890","60.03","21"
"04/04/12 12:51:22","50.6056","195.2","217.33","886","60.03","21"
"04/04/12 12:56:22","50.6209","196.3","218.08","890","60.03","22"
"04/04/12 13:01:23","50.6362","196.4","218.57","879","60.03","22"
"04/04/12 13:06:22","50.6515","196.8","219.1","888","60.0","21"
"04/04/12 13:11:23","50.6669","196.1","218.72","886","60.03","21"
"04/04/12 13:16:23","50.6821","197.4","219.12","890","60.0","21"
"04/04/12 13:21:23","50.6975","196.8","219.01","883","60.0","22"
"04/04/12 13:26:22","50.7127","196.3","218.94","886","60.03","22"
"04/04/12 13:31:23","50.7281","196.2","218.74","885","60.03","22"
"04/04/12 13:36:22","50.7434","197.0","219.42","884","60.03","22"
"04/04/12 13:41:22","50.7588","197.4","218.37","887","60.0","21"
"04/04/12 13:46:23","50.7742","197.4","219.28","882","60.0","22"
"04/04/12 13:51:22","50.7895","197.5","219.6","880","60.0","22"
"04/04/12 13:56:23","50.8049","197.6","219.17","880","60.03","22"
"04/04/12 14:01:23","50.8202","196.3","218.05","895","60.07","22"
"04/04/12 14:06:23","50.8355","196.0","218.28","884","60.0","22"
"04/04/12 14:11:22","50.8508","197.3","217.88","894","60.0","21"
"04/04/12 14:16:23","50.8663","197.3","218.45","886","60.03","21"
"04/04/12 14:21:22","50.8815","196.6","217.5","888","60.03","22"
"04/04/12 14:26:23","50.897","197.2","218.04","878","60.0","22"
"04/04/12 14:31:22","50.9122","196.5","217.8","888","60.0","21"
"04/04/12 14:36:23","50.9276","196.4","218.9","886","60.03","21"
"04/04/12 14:41:23","50.9428","192.6","218.76","860","60.0","21"
"04/04/12 14:46:22","50.9575","188.4","218.54","856","60.03","22"
"04/04/12 14:51:22","50.9722","187.8","218.38","850","60.03","21"
"04/04/12 14:56:23","50.9869","185.2","218.09","838","60.0","21"
"04/04/12 15:01:23","51.0012","183.4","218.49","829","60.0","20"
"04/04/12 15:06:23","51.0153","179.5","217.97","813","60.0","20"
"04/04/12 15:11:22","51.0291","175.4","218.0","798","60.0","20"
"04/04/12 15:16:22","51.0426","171.9","218.11","783","60.0","20"
"04/04/12 15:21:22","51.0559","168.4","217.6","768","60.03","20"
"04/04/12 15:26:22","51.0688","163.8","217.46","750","60.0","20"
"04/04/12 15:31:23","51.0815","160.7","218.28","735","60.03","20"
"04/04/12 15:36:23","51.0939","156.8","217.32","723","60.03","20"
"04/04/12 15:41:23","51.106","153.2","216.18","712","60.03","20"
"04/04/12 15:46:23","51.1177","150.3","216.54","693","60.0","20"
"04/04/12 15:51:23","51.1293","145.9","216.73","677","60.03","20"
"04/04/12 15:56:22","51.1405","140.1","216.2","655","60.03","20"
"04/04/12 16:01:22","51.1513","136.4","216.07","640","60.07","19"
"04/04/12 16:06:22","51.1618","133.4","215.75","628","60.03","19"
"04/04/12 16:11:22","51.1721","128.3","216.37","599","60.0","19"
"04/04/12 16:16:22","51.1819","124.8","216.25","584","60.03","19"
"04/04/12 16:21:22","51.1914","119.9","215.82","563","60.03","18"
"04/04/12 16:26:23","51.2007","115.9","216.72","548","60.03","18"
"04/04/12 16:31:22","51.2095","111.0","214.88","530","60.0","18"
"04/04/12 16:36:22","51.2179","106.3","215.27","507","60.03","17"
"04/04/12 16:41:23","51.226","101.5","216.08","488","60.0","17"
"04/04/12 16:46:22","51.2337","96.9","216.43","464","60.0","17"
"04/04/12 16:51:23","51.2411","91.9","215.89","443","60.03","16"
"04/04/12 16:56:23","51.2479","86.7","215.58","423","60.03","15"
"04/04/12 17:01:22","51.2545","81.2","215.42","399","60.03","15"
"04/04/12 17:06:22","51.2605","75.9","215.32","379","60.03","15"
"04/04/12 17:11:23","51.2663","70.6","215.55","355","60.03","15"
"04/04/12 17:16:22","51.2715","65.6","215.45","333","60.03","15"
"04/04/12 17:21:22","51.2764","54.1","215.04","98","60.03","15"
"04/04/12 17:26:22","51.2802","45.8","214.36","389","60.03","15"
"04/04/12 17:31:22","51.2841","46.2","214.34","399","60.03","15"
"04/04/12 17:36:23","51.2877","48.0","215.29","354","60.0","14"
"04/04/12 17:41:23","51.2911","46.0","214.01","243","60.0","14"
"04/04/12 17:46:23","51.294","31.6","214.83","75","60.03","14"
"04/04/12 17:51:22","51.2966","35.1","215.16","173","60.0","13"
"04/04/12 17:56:22","51.2988","23.2","214.92","292","60.03","13"
"04/04/12 18:01:23","51.3007","17.3","215.11","30","60.07","13"
"04/04/12 18:06:23","51.3022","18.8","213.85","84","60.0","13"
"04/04/12 18:11:24","51.3035","22.9","213.81","247","60.0","13"
"04/04/12 18:16:22","51.3044","14.4","214.43","88","60.07","13"
"04/04/12 18:21:23","51.3052","13.5","214.89","8","60.03","12"
"04/04/12 18:26:24","51.3057","2.8","214.27","0","60.03","12"
"04/04/12 18:31:23","51.3062","0.0","214.27","0","60.0","11"
"04/04/12 18:36:23","51.3065","13.6","214.63","18","60.03","11"
"04/04/12 18:46:23","51.3068","0.0","214.05","0","60.03","10"
"04/05/12 06:51:27","51.3074","0.0","212.64","0","60.0","2"
"04/05/12 06:56:25","51.308","12.2","212.68","0","60.0","2"
"04/05/12 07:01:24","51.3089","16.6","213.5","2","60.0","3"
"04/05/12 07:06:22","51.31","17.0","213.7","11","60.0","3"
"04/05/12 07:11:23","51.3114","24.6","212.68","109","60.0","3"
"04/05/12 07:16:22","51.3132","16.1","213.98","159","60.03","4"
"04/05/12 07:21:23","51.3154","27.1","214.25","181","60.03","4"
"04/05/12 07:26:23","51.318","30.7","215.24","261","60.03","4"
"04/05/12 07:31:24","51.3209","34.7","214.64","129","60.03","5"
"04/05/12 07:36:23","51.3242","52.5","214.83","120","60.03","5"
"04/05/12 07:41:23","51.3279","55.8","214.35","129","60.0","5"
"04/05/12 07:46:22","51.3318","47.1","215.11","419","60.07","6"
"04/05/12 07:51:22","51.3356","44.8","214.4","302","60.0","6"
"04/05/12 07:56:23","51.3394","49.2","213.9","359","60.03","6"
"04/05/12 08:01:23","51.3433","53.2","214.76","339","60.0","6"
"04/05/12 08:06:24","51.3472","49.5","214.39","149","60.03","6"
"04/05/12 08:11:24","51.3513","44.6","214.9","192","60.03","6"
"04/05/12 08:16:23","51.3557","70.5","215.64","99","60.0","7"
"04/05/12 08:21:23","51.3612","95.0","216.32","458","60.03","7"
"04/05/12 08:26:22","51.3689","100.1","215.13","485","60.0","7"
"04/05/12 08:31:23","51.3768","105.7","215.18","504","60.0","7"
"04/05/12 08:36:23","51.3852","110.7","215.71","526","60.03","7"
"04/05/12 08:41:23","51.394","116.3","216.26","545","60.03","8"
"04/05/12 08:46:22","51.4032","120.7","216.08","567","60.0","8"
"04/05/12 08:51:23","51.4128","125.5","216.54","590","60.0","8"
"04/05/12 08:56:22","51.4228","130.4","217.09","607","60.0","9"
"04/05/12 09:01:22","51.433","134.8","216.72","628","60.0","9"
"04/05/12 09:06:23","51.4438","138.6","217.01","642","60.03","9"
"04/05/12 09:11:24","51.4547","143.1","216.99","662","60.03","9"
"04/05/12 09:16:24","51.4661","148.5","217.32","679","60.0","10"
"04/05/12 09:21:23","51.4777","151.9","217.29","695","60.03","11"
"04/05/12 09:26:24","51.4897","156.1","217.37","712","60.03","11"
"04/05/12 09:31:23","51.5019","159.6","217.2","737","60.03","11"
"04/05/12 09:36:24","51.5145","163.4","217.89","748","60.03","11"
"04/05/12 09:41:24","51.5273","167.0","217.76","766","60.03","12"
"04/05/12 09:46:22","51.5404","168.8","217.39","768","59.96","13"
"04/05/12 09:51:23","51.5537","172.4","217.63","788","60.07","13"
"04/05/12 09:56:24","51.5673","175.6","217.0","803","60.03","14"
"04/05/12 10:01:22","51.5811","178.9","217.18","818","60.03","15"
"04/05/12 10:06:23","51.5951","182.3","218.33","827","60.03","15"
"04/05/12 10:11:23","51.6095","186.0","216.93","847","60.0","15"
"04/05/12 10:16:23","51.6241","189.4","217.72","862","60.0","16"
"04/05/12 10:21:23","51.6388","191.0","218.34","865","60.0","16"
"04/05/12 10:26:23","51.6538","194.5","218.47","872","60.0","17"
