"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/05/12 10:31:24","51.6691","197.0","217.55","888","60.0","17"
"04/05/12 10:36:23","51.6844","196.5","218.08","880","60.03","18"
"04/05/12 10:41:23","51.6997","196.9","218.52","887","60.03","19"
"04/05/12 10:46:23","51.715","196.3","217.72","887","60.0","19"
"04/05/12 10:51:24","51.7304","197.1","218.77","885","60.03","19"
"04/05/12 10:56:22","51.7457","196.6","218.35","881","60.03","19"
"04/05/12 11:01:23","51.7611","197.5","218.25","889","60.0","20"
"04/05/12 11:06:22","51.7764","197.1","217.91","885","60.03","20"
"04/05/12 11:11:23","51.7918","197.2","217.62","888","60.03","20"
"04/05/12 11:16:22","51.8071","196.8","217.53","893","60.0","20"
"04/05/12 11:21:24","51.8225","195.9","217.59","878","60.03","21"
"04/05/12 11:26:23","51.8378","195.9","217.78","892","60.03","21"
"04/05/12 11:31:24","51.8532","196.2","217.55","872","60.0","20"
"04/05/12 11:36:22","51.8685","197.0","217.44","887","60.0","20"
"04/05/12 11:41:22","51.8838","197.7","217.72","890","60.0","20"
"04/05/12 11:46:23","51.8992","196.8","217.45","894","60.0","21"
"04/05/12 11:51:24","51.9146","196.5","218.39","885","59.96","21"
"04/05/12 11:56:23","51.9299","197.1","218.64","893","60.03","21"
"04/05/12 12:01:24","51.9452","196.8","218.78","885","60.03","21"
"04/05/12 12:06:23","51.9604","196.4","218.11","881","60.03","22"
"04/05/12 12:11:23","51.9757","196.2","217.46","882","60.03","22"
"04/05/12 12:16:23","51.991","196.7","217.57","891","60.03","22"
"04/05/12 12:21:23","52.0063","196.5","217.74","892","60.03","22"
"04/05/12 12:26:23","52.0216","196.6","217.85","890","60.03","23"
"04/05/12 12:31:23","52.0369","196.8","217.09","901","60.03","23"
"04/05/12 12:36:22","52.0521","196.2","217.88","884","60.03","22"
"04/05/12 12:41:24","52.0675","194.4","218.62","886","60.0","22"
"04/05/12 12:46:24","52.0828","196.8","218.59","863","60.03","22"
"04/05/12 12:51:24","52.098","196.0","218.87","885","60.0","22"
"04/05/12 12:56:24","52.1132","195.0","218.27","887","60.03","23"
"04/05/12 13:01:23","52.1278","154.9","217.38","709","60.0","24"
"04/05/12 13:06:23","52.1408","186.3","218.97","861","60.03","22"
"04/05/12 13:11:23","52.1546","194.9","218.25","878","60.03","23"
"04/05/12 13:16:23","52.1699","192.8","217.79","877","60.03","22"
"04/05/12 13:21:22","52.1833","191.3","218.51","858","60.03","22"
"04/05/12 13:26:23","52.1978","72.6","216.22","362","60.03","21"
"04/05/12 13:31:23","52.2101","195.2","218.79","887","60.0","21"
"04/05/12 13:36:22","52.2255","196.7","217.89","881","60.0","22"
"04/05/12 13:41:22","52.2406","194.4","218.82","884","60.03","22"
"04/05/12 13:46:24","52.2547","194.4","218.21","882","60.03","22"
"04/05/12 13:51:22","52.2699","196.2","218.39","885","60.03","22"
"04/05/12 13:56:22","52.2853","196.3","218.2","888","60.03","22"
"04/05/12 14:01:23","52.3007","196.6","218.04","885","60.03","22"
"04/05/12 14:06:22","52.316","197.3","218.82","877","60.03","23"
"04/05/12 14:11:22","52.3313","197.5","218.77","888","60.0","23"
"04/05/12 14:16:24","52.3467","196.2","218.71","885","60.07","22"
"04/05/12 14:21:23","52.362","196.8","218.67","888","60.03","22"
"04/05/12 14:26:23","52.3774","196.9","218.68","886","60.0","23"
"04/05/12 14:31:23","52.3926","195.0","218.54","886","60.03","23"
"04/05/12 14:36:23","52.4078","193.4","218.75","876","60.03","23"
"04/05/12 14:41:22","52.4227","189.8","218.87","851","60.03","24"
"04/05/12 14:46:23","52.4374","187.9","218.04","855","60.03","24"
"04/05/12 14:51:24","52.452","186.8","217.96","849","60.03","23"
"04/05/12 14:56:22","52.4664","184.5","217.84","838","60.07","22"
"04/05/12 15:01:24","52.4808","182.0","218.68","828","60.0","22"
"04/05/12 15:06:24","52.4948","178.5","218.54","811","60.03","22"
"04/05/12 15:11:22","52.5084","173.1","217.74","788","60.03","22"
"04/05/12 15:16:24","52.522","171.8","217.8","782","60.0","21"
"04/05/12 15:21:22","52.535","167.1","217.9","765","60.07","21"
"04/05/12 15:26:23","52.548","164.0","218.59","748","60.03","21"
"04/05/12 15:31:23","52.5606","159.1","218.19","724","60.03","21"
"04/05/12 15:36:24","52.5731","157.2","217.99","716","60.0","20"
"04/05/12 15:41:24","52.5852","154.9","218.26","705","60.03","20"
"04/05/12 15:46:22","52.597","150.2","216.88","696","60.03","20"
"04/05/12 15:51:24","52.6087","146.5","217.11","677","60.03","19"
"04/05/12 15:56:23","52.6199","142.5","217.15","660","60.0","19"
"04/05/12 16:01:24","52.6309","137.3","216.59","638","60.03","19"
"04/05/12 16:06:22","52.6413","132.2","216.86","614","60.03","19"
"04/05/12 16:11:23","52.6515","128.3","217.65","596","60.0","19"
"04/05/12 16:16:24","52.6613","123.9","217.16","579","60.0","19"
"04/05/12 16:21:23","52.6707","119.6","216.82","560","60.03","19"
"04/05/12 16:26:22","52.6799","114.8","216.51","542","60.03","18"
"04/05/12 16:31:23","52.6886","110.1","216.87","524","60.03","18"
"04/05/12 16:36:24","52.697","105.4","216.6","505","60.07","18"
"04/05/12 16:41:24","52.705","101.2","217.46","481","60.03","18"
"04/05/12 16:46:23","52.7127","95.9","216.24","461","60.03","17"
"04/05/12 16:51:23","52.72","91.7","216.27","448","60.07","17"
"04/05/12 16:56:24","52.7269","86.4","216.13","419","60.03","16"
"04/05/12 17:01:23","52.7334","80.9","215.61","402","60.07","16"
"04/05/12 17:06:23","52.7395","76.0","215.7","375","60.03","16"
"04/05/12 17:11:23","52.7452","70.9","215.67","355","60.03","15"
"04/05/12 17:16:22","52.7505","65.9","215.92","331","60.03","15"
"04/05/12 17:21:23","52.7553","60.6","215.97","314","60.03","15"
"04/05/12 17:26:24","52.7593","45.9","215.68","224","60.03","14"
"04/05/12 17:31:22","52.7631","44.7","214.73","246","60.0","14"
"04/05/12 17:36:23","52.7668","51.9","214.51","193","60.07","14"
"04/05/12 17:41:23","52.7701","34.8","214.17","233","60.03","14"
"04/05/12 17:46:24","52.7731","40.0","214.28","312","60.03","13"
"04/05/12 17:51:24","52.7757","35.3","214.39","216","60.03","13"
"04/05/12 17:56:23","52.778","32.6","214.25","81","60.0","13"
"04/05/12 18:01:24","52.7799","31.6","213.59","143","60.07","13"
"04/05/12 18:06:24","52.7815","12.2","214.58","21","60.07","12"
"04/05/12 18:11:23","52.7827","14.0","214.32","5","60.07","12"
"04/05/12 18:16:24","52.7838","15.3","213.78","22","60.0","11"
"04/05/12 18:21:24","52.7846","14.2","213.88","0","60.03","11"
"04/05/12 18:26:22","52.7852","0.0","213.51","0","60.03","11"
"04/05/12 18:31:23","52.7856","14.1","213.61","20","60.0","10"
"04/05/12 18:36:24","52.7859","13.3","212.46","11","60.03","10"
"04/05/12 18:51:23","52.7864","0.0","214.0","0","60.03","8"
"04/06/12 06:46:29","52.7872","11.3","212.43","0","60.0","0"
"04/06/12 06:51:23","52.7879","11.9","212.58","0","60.03","1"
"04/06/12 06:56:23","52.789","16.2","214.03","11","60.07","1"
"04/06/12 07:01:23","52.7903","11.8","213.54","20","60.0","2"
"04/06/12 07:06:23","52.7921","24.5","214.18","28","60.03","2"
"04/06/12 07:11:23","52.7942","25.9","213.46","122","60.03","3"
"04/06/12 07:16:24","52.7967","29.7","213.58","117","60.03","3"
"04/06/12 07:21:24","52.7995","44.7","213.22","251","60.0","4"
"04/06/12 07:26:24","52.8027","37.6","213.08","141","60.0","4"
"04/06/12 07:31:24","52.8062","38.5","213.5","325","60.0","5"
"04/06/12 07:36:23","52.8098","47.0","213.71","385","60.0","6"
"04/06/12 07:41:23","52.8137","41.5","212.67","362","60.03","6"
"04/06/12 07:46:24","52.8177","56.3","212.97","138","60.0","6"
"04/06/12 07:51:24","52.8215","44.9","212.72","329","60.03","7"
"04/06/12 07:56:24","52.8255","45.4","213.42","299","60.0","8"
"04/06/12 08:01:25","52.8293","50.4","213.48","294","59.96","8"
"04/06/12 08:06:24","52.8333","41.9","214.27","276","60.07","9"
"04/06/12 08:11:24","52.8374","50.8","213.65","219","60.0","9"
"04/06/12 08:16:23","52.8419","57.2","214.37","95","60.03","10"
"04/06/12 08:21:23","52.8476","94.5","214.94","454","60.0","10"
"04/06/12 08:26:23","52.8551","99.9","215.37","480","60.03","11"
"04/06/12 08:31:23","52.863","104.6","214.6","504","60.03","11"
"04/06/12 08:36:24","52.8714","109.4","216.15","516","60.0","12"
"04/06/12 08:41:24","52.8801","113.9","215.68","540","60.03","12"
"04/06/12 08:46:24","52.8892","118.5","216.07","558","60.03","13"
"04/06/12 08:51:24","52.8986","123.0","215.97","576","60.0","14"
"04/06/12 08:56:24","52.9083","126.3","216.07","594","60.0","15"
"04/06/12 09:01:23","52.9183","130.7","216.06","613","60.0","15"
"04/06/12 09:06:24","52.9287","134.8","216.76","628","60.03","17"
"04/06/12 09:11:23","52.9393","139.5","216.95","647","60.03","17"
"04/06/12 09:16:24","52.9504","142.8","216.16","665","60.0","18"
"04/06/12 09:21:23","52.9616","147.3","217.03","682","60.03","18"
"04/06/12 09:26:23","52.9733","151.7","217.38","698","60.03","18"
"04/06/12 09:31:25","52.9853","155.3","216.99","713","60.03","19"
"04/06/12 09:36:23","52.9975","159.6","216.65","731","60.0","19"
"04/06/12 09:41:25","53.0101","162.2","217.53","746","60.03","19"
"04/06/12 09:46:23","53.0228","165.9","217.34","759","60.03","20"
"04/06/12 09:51:24","53.0358","169.4","217.77","773","60.03","20"
"04/06/12 09:56:24","53.0492","172.3","216.99","787","60.03","20"
"04/06/12 10:01:24","53.0627","175.4","217.7","802","60.0","21"
"04/06/12 10:06:23","53.0764","178.3","217.11","810","60.0","21"
"04/06/12 10:11:25","53.0905","180.8","217.96","823","60.03","22"
"04/06/12 10:16:24","53.1047","183.8","217.72","834","60.03","22"
"04/06/12 10:21:23","53.119","185.7","218.04","844","60.03","23"
"04/06/12 10:26:24","53.1337","189.4","218.15","849","60.03","23"
"04/06/12 10:31:25","53.1485","191.2","216.69","873","60.0","24"
"04/06/12 10:36:23","53.1635","194.1","217.69","876","60.03","24"
"04/06/12 10:41:23","53.1786","196.0","217.36","888","60.0","24"
"04/06/12 10:46:24","53.1939","196.3","218.12","886","60.0","25"
"04/06/12 10:51:24","53.2092","195.9","218.04","888","60.03","25"
"04/06/12 10:56:24","53.2246","196.1","218.66","886","60.03","25"
"04/06/12 11:01:23","53.2398","196.7","219.54","883","60.03","26"
"04/06/12 11:06:24","53.2551","195.8","218.38","884","60.0","26"
"04/06/12 11:11:23","53.2703","195.8","218.15","887","60.0","26"
"04/06/12 11:16:24","53.2857","196.5","218.7","885","60.0","26"
"04/06/12 11:21:23","53.3009","195.9","219.08","882","60.03","26"
"04/06/12 11:26:23","53.3162","196.0","218.03","878","60.03","26"
"04/06/12 11:31:23","53.3315","195.4","217.9","884","60.03","26"
"04/06/12 11:36:23","53.3467","195.5","217.23","889","60.03","27"
"04/06/12 11:41:24","53.362","195.6","217.58","885","60.03","27"
"04/06/12 11:46:24","53.3773","195.0","217.85","885","60.07","27"
"04/06/12 11:51:24","53.3925","195.6","217.27","887","60.0","28"
"04/06/12 11:56:23","53.4077","196.2","216.99","887","60.0","28"
"04/06/12 12:01:25","53.423","196.4","218.93","885","60.07","29"
"04/06/12 12:06:23","53.4382","195.4","218.49","877","60.03","29"
"04/06/12 12:11:24","53.4534","195.8","219.47","877","60.03","30"
"04/06/12 12:16:23","53.4687","195.5","218.7","879","60.03","30"
"04/06/12 12:21:24","53.4839","195.0","218.62","884","60.03","30"
"04/06/12 12:26:23","53.4991","195.9","218.7","881","60.0","30"
"04/06/12 12:31:23","53.5144","196.3","218.82","882","60.03","30"
"04/06/12 12:36:24","53.5297","195.8","218.77","881","60.03","31"
"04/06/12 12:41:24","53.545","195.3","218.73","877","60.0","31"
"04/06/12 12:46:24","53.5602","195.3","218.71","881","60.03","31"
"04/06/12 12:51:24","53.5754","195.6","219.23","878","60.0","31"
"04/06/12 12:56:24","53.5907","196.1","219.78","880","60.07","32"
"04/06/12 13:01:24","53.6059","195.4","219.29","878","60.0","32"
"04/06/12 13:06:24","53.6212","195.7","219.22","877","60.03","32"
"04/06/12 13:11:23","53.6364","196.1","219.66","876","60.03","33"
"04/06/12 13:16:24","53.6517","195.2","218.88","874","60.0","33"
"04/06/12 13:21:24","53.6669","195.6","219.66","883","60.03","34"
"04/06/12 13:26:24","53.6669","195.6","218.71","881","60.0","34"
"04/06/12 13:31:23","53.6821","196.1","219.21","874","60.0","35"
"04/06/12 13:36:24","53.6974","195.5","219.24","881","60.03","34"
"04/06/12 13:41:23","53.7126","195.7","219.15","879","60.03","35"
"04/06/12 13:46:24","53.7279","195.6","219.28","882","60.03","35"
"04/06/12 13:51:23","53.743","195.8","218.96","879","60.03","35"
"04/06/12 13:56:24","53.7584","195.4","218.89","879","60.03","34"
"04/06/12 14:01:24","53.7736","195.6","218.97","882","60.03","32"
"04/06/12 14:06:24","53.7889","195.6","219.33","878","60.07","32"
"04/06/12 14:11:23","53.8041","196.2","219.32","878","60.0","31"
"04/06/12 14:16:24","53.8194","196.0","220.01","869","60.0","31"
"04/06/12 14:21:24","53.8346","196.0","219.29","877","60.03","30"
"04/06/12 14:26:23","53.8499","196.3","219.26","877","60.0","29"
"04/06/12 14:31:24","53.8652","194.5","219.32","874","60.03","28"
"04/06/12 14:36:25","53.8802","190.5","218.48","866","60.03","28"
"04/06/12 14:41:25","53.895","189.2","218.3","851","60.0","27"
"04/06/12 14:46:23","53.9096","187.2","218.6","849","60.03","27"
"04/06/12 14:51:24","53.9242","184.4","218.41","833","60.03","26"
"04/06/12 14:56:24","53.9385","182.1","219.21","821","60.0","26"
"04/06/12 15:01:24","53.9526","178.6","218.13","813","60.0","26"
"04/06/12 15:06:25","53.9665","176.5","218.09","802","60.03","25"
"04/06/12 15:11:24","53.9801","173.0","217.81","790","60.0","25"
"04/06/12 15:16:24","53.9934","169.5","217.51","776","60.0","25"
"04/06/12 15:21:23","54.0064","165.0","217.49","749","60.0","25"
"04/06/12 15:26:25","54.0192","161.7","216.82","743","60.03","25"
"04/06/12 15:31:24","54.0317","159.0","217.0","727","60.03","25"
"04/06/12 15:36:23","54.0439","156.1","217.02","719","60.03","25"
"04/06/12 15:41:24","54.056","152.1","216.79","701","60.03","24"
"04/06/12 15:46:24","54.0677","148.5","216.08","688","60.0","24"
"04/06/12 15:51:24","54.0791","144.5","216.37","674","60.03","23"
"04/06/12 15:56:23","54.0902","141.1","216.87","649","60.03","23"
"04/06/12 16:01:23","54.101","136.4","216.51","638","60.03","23"
"04/06/12 16:06:25","54.1115","132.8","216.18","621","60.0","23"
"04/06/12 16:11:24","54.1217","128.5","216.21","602","60.03","22"
"04/06/12 16:16:24","54.1315","124.7","216.25","582","60.03","22"
"04/06/12 16:21:24","54.141","119.9","215.95","562","60.03","22"
"04/06/12 16:26:23","54.1502","115.2","216.32","545","60.07","21"
"04/06/12 16:31:25","54.1591","111.1","216.21","527","60.03","20"
"04/06/12 16:36:23","54.1675","106.1","215.79","510","60.03","20"
"04/06/12 16:41:24","54.1756","101.6","216.07","487","60.0","19"
"04/06/12 16:46:24","54.1834","96.7","216.36","463","60.03","19"
"04/06/12 16:51:24","54.1907","91.8","216.06","440","60.03","18"
"04/06/12 16:56:23","54.1976","86.8","215.99","424","60.07","18"
"04/06/12 17:01:24","54.2041","81.7","215.34","403","60.0","18"
"04/06/12 17:06:23","54.2103","76.5","215.28","380","60.03","17"
"04/06/12 17:11:23","54.216","71.3","215.26","358","60.03","17"
"04/06/12 17:16:24","54.2214","66.5","215.89","334","60.0","17"
"04/06/12 17:21:24","54.2264","61.3","215.76","317","60.03","16"
"04/06/12 17:26:25","54.2303","47.2","214.78","347","60.03","16"
"04/06/12 17:31:23","54.2341","43.5","214.68","370","60.03","15"
"04/06/12 17:36:24","54.2378","40.9","215.99","262","60.03","15"
"04/06/12 17:41:24","54.2411","43.7","216.11","161","60.0","15"
"04/06/12 17:46:24","54.2441","41.2","215.6","93","60.03","15"
"04/06/12 17:51:25","54.2467","27.9","214.67","66","60.03","14"
"04/06/12 17:56:24","54.249","29.8","214.41","26","60.03","14"
"04/06/12 18:01:24","54.2508","14.2","214.05","84","60.03","13"
"04/06/12 18:06:24","54.2524","11.4","214.23","159","60.0","13"
"04/06/12 18:11:25","54.2537","11.4","214.86","168","60.03","12"
"04/06/12 18:16:23","54.2548","6.4","213.99","211","60.03","12"
"04/06/12 18:21:24","54.2555","13.1","214.07","54","60.03","11"
"04/06/12 18:26:23","54.2562","0.0","213.61","0","60.0","11"
"04/06/12 18:31:24","54.2566","5.1","213.63","182","60.03","11"
"04/06/12 18:36:23","54.2569","0.0","213.26","0","60.0","11"
"04/06/12 18:51:24","54.2573","0.0","213.88","0","60.0","9"
"04/07/12 06:46:29","54.2579","13.9","214.41","1","60.03","3"
"04/07/12 06:51:24","54.2585","11.5","214.29","1","60.03","4"
"04/07/12 06:56:23","54.2593","11.8","213.94","11","60.0","4"
"04/07/12 07:01:24","54.2605","15.2","213.78","5","60.03","5"
"04/07/12 07:06:23","54.2618","11.4","213.86","167","60.0","5"
"04/07/12 07:11:24","54.2635","28.3","213.67","230","60.03","6"
"04/07/12 07:16:25","54.2654","30.8","214.14","138","60.0","6"
"04/07/12 07:21:24","54.2676","27.0","213.62","66","60.0","6"
"04/07/12 07:26:24","54.2702","40.5","214.12","310","60.03","7"
"04/07/12 07:31:24","54.2731","35.2","214.19","305","60.0","7"
"04/07/12 07:36:24","54.2765","48.8","214.98","390","60.07","8"
"04/07/12 07:41:25","54.2791","13.0","214.01","3","60.03","8"
"04/07/12 07:46:24","54.2807","29.4","213.55","115","60.0","8"
"04/07/12 07:51:24","54.2827","39.6","214.87","106","60.0","9"
"04/07/12 07:56:23","54.2853","33.5","214.47","160","60.03","9"
"04/07/12 08:01:25","54.2892","72.6","215.02","361","60.03","9"
"04/07/12 08:06:24","54.2943","55.9","214.94","80","60.0","9"
"04/07/12 08:11:25","54.2981","44.9","214.7","424","60.03","10"
"04/07/12 08:16:24","54.3013","31.1","214.06","126","60.03","10"
"04/07/12 08:21:24","54.3048","44.7","213.98","280","60.03","10"
"04/07/12 08:26:25","54.3087","48.8","214.57","403","60.03","11"
"04/07/12 08:31:24","54.314","106.8","216.05","509","60.0","11"
"04/07/12 08:36:25","54.3225","110.2","215.55","521","60.0","11"
"04/07/12 08:41:25","54.331","112.6","216.39","534","60.03","12"
"04/07/12 08:46:24","54.34","117.7","216.09","558","60.03","13"
"04/07/12 08:51:25","54.3492","122.1","216.06","574","60.03","14"
"04/07/12 08:56:24","54.3589","126.9","215.45","596","60.03","14"
"04/07/12 09:01:24","54.3689","130.9","216.05","609","60.0","15"
"04/07/12 09:06:24","54.3793","134.3","216.99","625","60.03","15"
"04/07/12 09:11:24","54.3898","137.6","216.78","637","60.0","16"
"04/07/12 09:16:25","54.4007","139.4","216.94","645","60.0","17"
"04/07/12 09:21:23","54.4116","146.1","217.37","677","60.03","17"
"04/07/12 09:26:24","54.4233","146.9","216.84","679","60.0","18"
"04/07/12 09:31:25","54.4345","154.9","217.12","717","60.03","18"
"04/07/12 09:36:24","54.4465","159.4","216.4","736","60.03","19"
"04/07/12 09:41:24","54.4589","163.7","216.08","756","60.03","19"
"04/07/12 09:46:25","54.4713","144.0","215.99","671","60.03","19"
"04/07/12 09:51:24","54.4831","173.2","217.03","790","60.07","19"
"04/07/12 09:56:23","54.4966","173.0","217.17","788","60.0","20"
"04/07/12 10:01:24","54.5095","170.6","217.49","779","60.0","20"
"04/07/12 10:06:24","54.5199","145.1","216.38","673","60.03","20"
"04/07/12 10:11:24","54.5334","184.0","216.95","834","60.03","20"
"04/07/12 10:16:24","54.5478","187.1","217.72","848","60.03","21"
"04/07/12 10:21:25","54.5622","184.3","217.2","841","60.0","22"
"04/07/12 10:26:25","54.5761","181.4","216.94","825","60.0","22"
"04/07/12 10:31:24","54.5901","185.6","217.09","846","60.0","23"
"04/07/12 10:41:25","54.6205","165.7","217.34","761","60.0","24"
"04/07/12 10:46:25","54.6352","193.7","217.29","876","60.03","24"
"04/07/12 10:51:24","54.6495","182.5","216.79","836","60.07","24"
"04/07/12 10:56:23","54.6639","187.7","216.62","857","60.03","24"
"04/07/12 11:01:24","54.6768","186.1","217.21","850","60.03","24"
"04/07/12 11:06:24","54.6892","150.6","216.79","693","60.03","24"
"04/07/12 11:11:25","54.7027","192.0","216.93","872","60.03","24"
"04/07/12 11:16:25","54.7177","197.4","217.94","884","60.03","24"
"04/07/12 11:21:24","54.7327","194.3","217.19","881","60.0","25"
"04/07/12 11:26:25","54.748","197.0","218.04","892","60.03","25"
"04/07/12 11:31:23","54.7632","196.8","217.81","892","60.0","25"
"04/07/12 11:36:24","54.7786","196.1","217.72","891","60.03","26"
"04/07/12 11:41:24","54.7935","195.8","218.14","887","60.03","26"
"04/07/12 11:46:24","54.8056","119.3","217.0","561","60.03","25"
"04/07/12 11:51:25","54.8155","115.6","215.81","542","60.03","25"
"04/07/12 11:56:24","54.8236","84.9","215.37","413","60.0","24"
"04/07/12 12:01:25","54.8296","99.7","215.59","482","60.03","23"
"04/07/12 12:06:24","54.8422","194.6","217.44","886","60.07","24"
"04/07/12 12:11:24","54.8571","196.8","218.02","888","60.03","24"
"04/07/12 12:16:24","54.8724","196.0","218.16","882","60.03","25"
"04/07/12 12:21:25","54.8877","195.3","218.11","883","60.0","25"
"04/07/12 12:26:25","54.9019","197.1","217.86","891","60.03","25"
"04/07/12 12:31:24","54.9172","195.4","217.6","884","60.03","26"
"04/07/12 12:36:24","54.9325","194.9","217.95","889","60.0","26"
"04/07/12 12:41:24","54.9478","196.6","217.77","893","60.0","26"
"04/07/12 12:46:24","54.9631","190.9","217.66","862","60.03","26"
"04/07/12 12:51:24","54.9782","195.8","217.63","890","60.03","26"
"04/07/12 12:56:25","54.9935","177.9","217.82","811","60.03","26"
"04/07/12 13:01:24","55.0062","196.3","218.16","887","60.0","26"
"04/07/12 13:06:24","55.0186","195.2","218.88","880","60.03","26"
"04/07/12 13:11:25","55.0339","196.3","218.26","884","60.03","26"
"04/07/12 13:16:24","55.0489","196.2","218.18","884","60.03","27"
"04/07/12 13:21:23","55.0641","197.0","218.39","882","60.07","27"
"04/07/12 13:26:25","55.0795","196.2","218.4","879","60.03","27"
"04/07/12 13:31:25","55.0948","196.3","218.46","875","60.03","28"
"04/07/12 13:36:24","55.1101","196.8","219.27","889","60.03","28"
"04/07/12 13:41:25","55.1254","196.2","218.43","885","60.0","28"
"04/07/12 13:46:24","55.1405","197.1","219.17","875","60.03","29"
"04/07/12 13:51:25","55.1558","195.3","217.28","887","60.0","29"
"04/07/12 13:56:24","55.1711","196.1","218.81","880","60.03","30"
"04/07/12 14:01:24","55.1863","196.9","218.38","885","60.03","29"
"04/07/12 14:06:24","55.1983","178.7","217.66","815","60.0","28"
"04/07/12 14:11:25","55.2129","195.6","217.87","885","60.03","29"
"04/07/12 14:16:24","55.2281","196.5","218.55","887","60.03","29"
"04/07/12 14:21:25","55.2434","196.7","218.27","886","60.0","29"
"04/07/12 14:26:24","55.2585","192.6","218.76","871","60.03","29"
"04/07/12 14:31:25","55.2728","193.1","217.98","872","60.03","29"
"04/07/12 14:36:25","55.288","194.1","218.33","880","60.03","30"
"04/07/12 14:41:24","55.3029","194.6","219.08","874","60.03","30"
"04/07/12 14:46:24","55.3176","189.0","218.57","856","60.07","29"
"04/07/12 14:51:25","55.3319","174.2","218.0","791","60.0","29"
"04/07/12 14:56:25","55.3456","177.6","217.22","812","60.03","29"
"04/07/12 15:01:25","55.3591","146.2","216.98","674","60.0","29"
"04/07/12 15:06:25","55.3693","94.5","215.99","453","60.03","28"
"04/07/12 15:11:24","55.3813","178.6","217.7","814","60.03","28"
"04/07/12 15:16:25","55.3947","170.5","217.38","778","60.03","28"
"04/07/12 15:21:25","55.4078","163.4","217.25","749","60.07","28"
"04/07/12 15:26:24","55.4202","157.8","216.81","725","60.0","28"
"04/07/12 15:31:24","55.4324","155.9","217.97","714","60.03","28"
"04/07/12 15:36:25","55.4445","151.4","217.35","697","60.0","28"
"04/07/12 15:41:25","55.4561","143.2","216.57","661","60.03","28"
"04/07/12 15:46:25","55.4674","145.4","216.37","674","60.03","28"
"04/07/12 15:51:23","55.4783","134.1","216.6","627","60.0","28"
"04/07/12 15:56:24","55.4875","114.1","216.69","535","60.03","27"
"04/07/12 16:01:25","55.4965","135.4","216.82","629","60.0","27"
"04/07/12 16:06:24","55.5068","122.1","216.4","577","60.0","27"
"04/07/12 16:11:25","55.5153","104.0","216.3","490","60.0","26"
"04/07/12 16:16:24","55.5233","98.2","215.28","472","60.0","25"
"04/07/12 16:21:24","55.5301","90.2","215.87","434","60.03","24"
"04/07/12 16:26:24","55.5356","71.7","214.95","358","60.03","24"
"04/07/12 16:31:24","55.5407","40.4","214.48","77","60.0","23"
"04/07/12 16:36:25","55.5449","48.6","214.27","346","60.03","23"
"04/07/12 16:41:25","55.5503","63.3","214.5","340","60.0","22"
"04/07/12 16:46:24","55.5544","38.5","213.98","287","60.03","22"
"04/07/12 16:51:25","55.5569","30.4","214.06","88","60.0","21"
"04/07/12 16:56:24","55.5596","41.5","214.51","311","60.03","20"
"04/07/12 17:01:23","55.5624","37.2","214.1","237","60.0","20"
"04/07/12 17:06:24","55.5654","52.7","214.26","201","60.03","20"
"04/07/12 17:11:25","55.5683","34.3","213.68","200","60.03","19"
"04/07/12 17:16:25","55.5704","25.7","213.76","47","60.03","19"
"04/07/12 17:21:24","55.573","37.4","214.06","197","60.0","19"
"04/07/12 17:26:24","55.5757","19.9","214.19","157","60.07","19"
"04/07/12 17:31:24","55.5777","19.0","214.01","215","60.03","19"
"04/07/12 17:36:25","55.58","36.6","214.16","107","60.03","18"
"04/07/12 17:41:24","55.5821","17.9","214.57","267","60.03","18"
"04/07/12 17:46:24","55.5837","20.4","214.58","53","60.03","18"
"04/07/12 17:51:25","55.5849","15.5","213.77","3","60.03","18"
"04/07/12 17:56:24","55.5856","12.6","213.57","0","60.03","18"
"04/07/12 18:01:24","55.5861","5.0","213.5","174","60.07","18"
"04/07/12 18:06:24","55.5866","14.7","213.68","8","60.03","17"
"04/07/12 18:11:25","55.5871","12.3","214.18","83","60.07","17"
"04/08/12 06:46:30","55.5878","0.0","214.06","0","60.03","6"
"04/08/12 06:51:26","55.5884","14.8","213.7","1","60.0","6"
"04/08/12 06:56:24","55.5893","13.9","214.12","23","60.03","6"
"04/08/12 07:01:25","55.5905","14.3","213.73","112","60.0","7"
"04/08/12 07:06:24","55.5921","30.8","213.9","156","60.0","7"
"04/08/12 07:11:24","55.594","29.8","214.05","172","60.0","7"
"04/08/12 07:16:25","55.5964","29.6","214.74","214","60.03","8"
"04/08/12 07:21:25","55.5991","43.0","214.16","330","60.03","8"
"04/08/12 07:26:25","55.6023","41.8","214.64","236","60.03","8"
"04/08/12 07:31:24","55.6059","42.3","214.23","310","60.03","9"
"04/08/12 07:36:25","55.6098","55.5","214.53","156","60.03","9"
"04/08/12 07:41:25","55.6136","54.1","214.16","340","60.0","9"
"04/08/12 07:46:25","55.6174","48.9","215.21","353","60.0","9"
"04/08/12 07:51:25","55.621","52.6","214.15","321","60.0","9"
"04/08/12 07:56:24","55.6249","49.6","215.79","122","60.03","9"
"04/08/12 08:01:24","55.6287","49.4","214.35","351","60.0","9"
"04/08/12 08:06:26","55.6322","38.0","213.25","102","60.03","9"
"04/08/12 08:11:24","55.6349","28.1","213.01","35","60.03","9"
"04/08/12 08:16:24","55.6376","41.0","214.04","212","60.0","9"
"04/08/12 08:21:25","55.6415","49.6","214.67","337","60.0","9"
"04/08/12 08:26:24","55.6454","60.1","214.95","329","60.03","9"
"04/08/12 08:31:26","55.6492","52.9","214.44","348","60.0","9"
"04/08/12 08:36:24","55.6532","38.0","214.79","260","60.0","10"
"04/08/12 08:41:24","55.6572","44.3","214.59","154","60.03","10"
"04/08/12 08:46:25","55.6613","50.9","214.39","255","60.03","10"
"04/08/12 08:51:25","55.667","117.1","215.54","555","60.03","10"
"04/08/12 08:56:26","55.6766","122.1","216.16","574","60.03","11"
"04/08/12 09:01:24","55.6858","115.2","216.54","544","60.07","11"
"04/08/12 09:06:26","55.6943","108.8","216.16","517","60.0","11"
"04/08/12 09:11:24","55.7023","103.1","216.49","491","60.03","11"
"04/08/12 09:16:26","55.7108","113.8","215.99","536","60.0","11"
"04/08/12 09:21:24","55.721","144.2","216.87","670","60.03","11"
"04/08/12 09:26:25","55.7328","154.2","216.86","712","60.0","12"
"04/08/12 09:31:24","55.745","160.3","217.34","738","60.03","12"
"04/08/12 09:36:24","55.7575","162.0","217.89","741","60.03","13"
"04/08/12 09:41:24","55.77","159.3","216.68","728","60.03","13"
"04/08/12 09:46:25","55.783","172.8","218.0","785","60.03","13"
"04/08/12 09:51:25","55.7964","173.6","217.6","792","60.03","13"
"04/08/12 09:56:26","55.8099","172.3","217.21","789","60.03","13"
"04/08/12 10:01:26","55.8238","180.6","217.7","822","60.0","13"
"04/08/12 10:06:25","55.8381","183.6","217.42","833","60.03","14"
"04/08/12 10:11:26","55.8524","189.1","218.2","857","60.0","14"
"04/08/12 10:16:25","55.8672","191.7","218.24","865","60.03","14"
"04/08/12 10:21:26","55.8822","194.0","217.73","872","60.03","15"
"04/08/12 10:26:24","55.8974","196.9","217.62","887","60.03","14"
"04/08/12 10:31:24","55.9128","197.4","218.38","886","60.0","14"
"04/08/12 10:36:24","55.9281","197.7","218.59","876","60.03","14"
"04/08/12 10:41:25","55.9435","196.9","218.75","890","60.03","14"
"04/08/12 10:46:24","55.9588","196.9","217.71","897","60.03","14"
"04/08/12 10:51:24","55.9731","196.0","217.88","886","60.0","13"
"04/08/12 10:56:24","55.9884","197.1","218.34","887","60.03","14"
"04/08/12 11:01:25","56.0022","31.7","214.27","157","60.0","14"
"04/08/12 11:06:26","56.0165","197.3","218.83","893","60.03","14"
"04/08/12 11:11:26","56.0317","196.0","218.52","890","60.03","15"
"04/08/12 11:16:26","56.047","195.7","218.07","878","60.03","15"
"04/08/12 11:21:25","56.0622","196.2","217.39","900","60.0","15"
"04/08/12 11:26:25","56.0776","197.2","217.74","886","60.03","15"
"04/08/12 11:31:25","56.0928","198.2","218.2","882","60.0","15"
"04/08/12 11:36:26","56.1082","195.8","218.22","894","60.0","15"
"04/08/12 11:41:24","56.1233","196.7","218.15","892","60.07","15"
"04/08/12 11:46:25","56.1387","195.2","217.96","876","60.0","15"
"04/08/12 11:51:25","56.1539","195.6","217.9","885","60.03","15"
"04/08/12 11:56:25","56.1692","196.4","217.7","870","60.03","15"
"04/08/12 12:01:24","56.1843","197.3","218.3","862","60.03","15"
"04/08/12 12:06:26","56.1997","195.0","217.95","888","60.03","15"
"04/08/12 12:11:26","56.2149","196.3","217.68","896","60.03","15"
"04/08/12 12:16:26","56.2301","194.7","217.79","884","60.03","15"
"04/08/12 12:21:26","56.2452","193.1","218.21","882","60.03","15"
"04/08/12 12:26:25","56.2605","198.1","218.43","897","60.0","15"
"04/08/12 12:31:25","56.2756","193.9","218.67","876","60.03","15"
"04/08/12 12:36:25","56.2909","193.8","218.49","884","60.03","15"
"04/08/12 12:41:26","56.306","196.5","217.69","883","60.0","15"
"04/08/12 12:46:24","56.3212","194.8","218.12","891","60.0","15"
"04/08/12 12:51:24","56.3364","195.1","217.88","890","60.0","16"
"04/08/12 12:56:25","56.3517","195.5","218.27","890","60.03","16"
"04/08/12 13:01:25","56.3669","194.8","218.57","887","60.0","16"
"04/08/12 13:06:25","56.3822","194.4","218.7","877","60.03","15"
"04/08/12 13:11:25","56.3974","195.7","218.47","895","60.03","16"
"04/08/12 13:16:24","56.4127","195.9","218.08","875","60.03","15"
"04/08/12 13:21:25","56.4279","197.1","218.16","855","60.03","15"
"04/08/12 13:26:26","56.4433","196.7","218.53","895","60.03","16"
"04/08/12 13:31:25","56.4586","196.3","218.4","878","60.03","16"
"04/08/12 13:36:25","56.4739","196.1","218.05","879","60.03","16"
"04/08/12 13:41:26","56.4892","196.5","217.99","884","60.03","16"
"04/08/12 13:46:25","56.5045","195.7","217.92","888","60.0","16"
"04/08/12 13:51:25","56.5198","195.7","218.78","876","60.03","17"
"04/08/12 13:56:25","56.5352","197.3","218.14","881","60.07","17"
"04/08/12 14:01:24","56.5505","196.3","217.85","892","60.07","17"
"04/08/12 14:06:25","56.5659","197.0","217.74","888","60.03","17"
"04/08/12 14:11:25","56.5812","197.3","217.92","900","60.0","17"
"04/08/12 14:16:25","56.5965","196.1","218.67","883","60.0","17"
"04/08/12 14:21:25","56.6119","196.7","218.44","888","60.0","17"
"04/08/12 14:26:25","56.6273","196.4","217.86","886","60.07","17"
"04/08/12 14:31:26","56.6426","196.8","218.21","886","60.07","17"
"04/08/12 14:36:26","56.658","196.9","219.02","886","60.03","17"
"04/08/12 14:41:25","56.6732","196.1","217.54","889","60.03","18"
"04/08/12 14:46:26","56.6886","194.8","218.52","881","60.0","18"
"04/08/12 14:51:25","56.7037","193.8","218.55","880","60.03","18"
"04/08/12 14:56:26","56.7185","176.2","218.41","800","60.0","18"
"04/08/12 15:01:24","56.7317","186.7","217.97","847","60.03","17"
"04/08/12 15:06:24","56.7463","187.8","218.63","842","60.03","17"
"04/08/12 15:11:26","56.7608","185.6","217.59","841","60.0","17"
"04/08/12 15:16:25","56.7751","181.0","217.91","830","60.03","17"
"04/08/12 15:21:26","56.7891","178.1","217.42","812","60.03","17"
"04/08/12 15:26:25","56.8028","173.2","218.31","790","60.03","17"
"04/08/12 15:31:24","56.8162","170.6","217.86","776","60.0","17"
"04/08/12 15:36:24","56.8293","165.0","217.59","752","60.03","17"
"04/08/12 15:41:24","56.842","160.7","218.16","734","60.03","17"
"04/08/12 15:46:25","56.8544","154.8","217.69","710","60.03","17"
"04/08/12 15:51:25","56.8662","149.7","216.46","690","60.0","17"
"04/08/12 15:56:25","56.8776","145.5","217.13","669","60.07","17"
"04/08/12 16:01:25","56.8888","140.4","217.45","651","60.03","17"
"04/08/12 16:06:24","56.8996","136.5","217.12","636","60.03","16"
"04/08/12 16:11:25","56.91","131.9","217.26","614","60.0","16"
"04/08/12 16:16:26","56.9202","127.8","217.76","594","60.03","16"
"04/08/12 16:21:24","56.9298","122.6","217.39","578","60.0","15"
"04/08/12 16:26:25","56.9392","118.4","216.61","557","60.03","15"
"04/08/12 16:31:25","56.9482","113.3","216.74","537","60.03","15"
"04/08/12 16:36:26","56.9568","108.2","216.28","519","60.03","15"
"04/08/12 16:41:26","56.965","102.9","216.48","496","60.0","15"
"04/08/12 16:46:24","56.9728","98.1","216.7","472","60.03","15"
"04/08/12 16:51:24","56.9802","92.8","216.79","450","60.03","15"
"04/08/12 16:56:25","56.9872","87.3","215.67","427","60.0","15"
"04/08/12 17:01:25","56.9938","82.7","215.59","403","60.07","15"
"04/08/12 17:06:24","57.0","77.5","215.92","381","60.03","15"
"04/08/12 17:11:26","57.0058","71.7","215.53","359","60.03","15"
"04/08/12 17:16:25","57.0112","66.5","215.97","339","60.07","15"
"04/08/12 17:21:25","57.0162","61.5","216.05","316","60.03","14"
"04/08/12 17:26:24","57.0202","43.6","215.2","332","60.03","14"
"04/08/12 17:31:24","57.0241","44.1","215.91","112","60.0","14"
"04/08/12 17:36:26","57.0279","51.9","214.92","349","60.03","14"
"04/08/12 17:41:25","57.0312","35.3","214.69","113","60.03","14"
"04/08/12 17:46:25","57.0343","34.6","214.65","216","60.0","14"
"04/08/12 17:51:26","57.0367","11.0","214.14","264","60.07","14"
"04/08/12 17:56:25","57.038","16.3","214.05","104","60.07","13"
"04/08/12 18:01:26","57.0389","7.9","213.57","144","60.03","13"
"04/08/12 18:06:25","57.0397","0.0","213.34","0","60.03","13"
"04/08/12 18:11:25","57.0402","0.0","213.35","0","60.0","12"
"04/08/12 18:16:26","57.0407","0.0","213.49","0","60.03","12"
"04/08/12 18:21:25","57.0413","11.4","212.3","1","60.0","11"
"04/08/12 18:26:25","57.042","12.4","213.88","0","60.03","11"
"04/08/12 18:31:25","57.0428","14.2","213.09","14","60.07","11"
"04/08/12 18:36:25","57.0437","11.9","212.93","6","60.0","11"
"04/08/12 18:41:24","57.0447","11.3","213.92","0","60.0","11"
"04/08/12 18:46:24","57.0455","7.5","213.5","0","60.0","11"
"04/08/12 18:51:25","57.0462","14.6","213.45","0","60.0","11"
"04/08/12 18:56:25","57.0467","0.0","214.06","0","60.03","11"
"04/08/12 19:01:24","57.047","7.3","214.07","0","60.0","11"
"04/09/12 06:56:26","57.0482","14.2","213.92","0","60.0","6"
"04/09/12 07:01:25","57.0489","5.9","214.16","280","60.0","6"
"04/09/12 07:06:30","57.0497","13.7","214.34","1","60.0","6"
"04/09/12 07:11:25","57.0506","14.1","213.71","52","60.03","6"
"04/09/12 07:16:25","57.052","28.7","213.79","111","60.0","6"
"04/09/12 07:21:26","57.0544","39.0","213.07","77","60.03","7"
"04/09/12 07:26:24","57.0571","27.0","213.77","228","60.03","7"
"04/09/12 07:31:25","57.0583","12.5","213.61","5","60.03","7"
"04/09/12 07:36:25","57.0597","35.3","213.48","84","60.03","7"
"04/09/12 07:41:25","57.0626","35.5","214.2","99","60.0","8"
"04/09/12 07:46:26","57.064","11.9","213.11","131","60.03","8"
"04/09/12 07:51:25","57.0656","27.4","214.45","118","60.03","8"
"04/09/12 07:56:25","57.0681","76.5","215.09","381","60.03","8"
"04/09/12 08:01:25","57.0717","35.8","214.78","44","60.0","9"
"04/09/12 08:06:25","57.0737","22.0","214.17","130","60.03","9"
"04/09/12 08:11:25","57.0789","80.6","215.67","394","60.03","9"
"04/09/12 08:16:26","57.0852","77.8","216.13","383","60.0","9"
"04/09/12 08:21:26","57.0922","96.2","215.91","463","60.03","9"
"04/09/12 08:26:25","57.0998","97.0","215.87","470","60.0","10"
"04/09/12 08:31:26","57.1074","103.0","216.06","493","60.0","10"
"04/09/12 08:36:25","57.1153","109.8","215.93","524","60.03","11"
"04/09/12 08:41:26","57.1239","112.4","215.6","528","60.03","11"
"04/09/12 08:46:25","57.133","118.4","215.64","560","60.0","11"
"04/09/12 08:51:25","57.1423","123.7","216.19","582","60.03","11"
"04/09/12 08:56:25","57.1522","129.1","217.05","607","60.07","11"
"04/09/12 09:01:25","57.1623","132.6","217.24","614","60.0","11"
"04/09/12 09:06:25","57.1728","137.9","217.19","638","60.0","11"
"04/09/12 09:11:26","57.1838","143.0","216.55","660","60.03","11"
"04/09/12 09:16:25","57.195","145.6","216.92","674","60.03","12"
"04/09/12 09:21:26","57.2065","150.5","216.63","695","60.03","12"
"04/09/12 09:26:25","57.2184","153.1","217.38","706","60.03","12"
"04/09/12 09:31:25","57.2303","156.9","216.77","718","60.0","13"
"04/09/12 09:36:25","57.2429","162.0","215.75","746","60.03","13"
"04/09/12 09:41:26","57.2556","166.6","217.6","758","60.0","13"
"04/09/12 09:46:26","57.2689","177.9","216.96","811","60.03","13"
"04/09/12 09:51:26","57.2824","175.1","217.17","799","60.03","13"
"04/09/12 09:56:25","57.2962","178.8","217.49","813","60.0","12"
"04/09/12 10:01:25","57.3102","182.7","217.94","826","60.0","12"
"04/09/12 10:06:26","57.3246","185.0","217.22","842","60.03","12"
"04/09/12 10:11:25","57.3391","188.7","217.2","859","60.0","12"
"04/09/12 10:16:25","57.3541","192.6","217.09","880","60.03","12"
"04/09/12 10:21:25","57.3684","194.3","217.52","880","60.03","12"
"04/09/12 10:26:25","57.3837","197.6","217.8","891","60.03","12"
"04/09/12 10:31:26","57.399","197.4","218.44","890","60.03","12"
"04/09/12 10:36:26","57.4143","197.4","218.31","887","60.03","12"
"04/09/12 10:41:25","57.4295","196.9","218.85","889","60.0","12"
"04/09/12 10:46:25","57.4449","196.7","218.26","882","60.0","13"
"04/09/12 10:51:26","57.4585","195.1","217.83","893","60.03","12"
"04/09/12 10:56:26","57.4736","197.4","218.54","885","60.0","12"
"04/09/12 11:01:26","57.4855","44.0","214.75","408","60.03","12"
"04/09/12 11:06:26","57.4997","196.7","218.5","865","60.0","12"
"04/09/12 11:11:25","57.5138","196.2","217.75","867","60.03","12"
"04/09/12 11:16:26","57.5291","196.5","218.98","886","60.0","12"
"04/09/12 11:21:26","57.5442","197.7","218.35","890","60.03","12"
"04/09/12 11:26:26","57.5588","196.5","218.26","875","60.03","13"
"04/09/12 11:31:26","57.5739","92.3","216.32","457","59.96","13"
"04/09/12 11:36:25","57.589","195.6","217.95","876","60.03","13"
"04/09/12 11:41:26","57.604","194.7","217.81","847","60.0","13"
"04/09/12 11:46:26","57.6189","190.5","217.75","871","60.03","13"
"04/09/12 11:51:25","57.6318","155.2","216.22","720","60.03","13"
"04/09/12 11:56:26","57.6426","121.5","216.21","570","60.03","13"
"04/09/12 12:01:26","57.6527","160.1","216.16","734","60.0","13"
"04/09/12 12:06:25","57.6673","192.8","217.49","877","60.03","13"
"04/09/12 12:11:25","57.6784","201.3","217.79","910","60.0","13"
"04/09/12 12:16:25","57.6876","147.8","216.32","684","60.0","12"
"04/09/12 12:21:27","57.6987","100.9","216.08","482","60.0","12"
"04/09/12 12:26:25","57.7076","92.5","215.84","446","60.03","11"
"04/09/12 12:31:26","57.7171","42.1","214.16","374","60.0","11"
"04/09/12 12:36:25","57.721","43.6","213.81","79","60.03","11"
"04/09/12 12:41:25","57.7248","49.9","215.11","378","60.0","10"
"04/09/12 12:46:26","57.7287","59.7","215.51","341","60.0","10"
"04/09/12 12:51:27","57.7327","55.3","216.13","193","60.03","9"
"04/09/12 12:56:26","57.7365","53.0","215.16","105","60.03","9"
"04/09/12 13:01:25","57.7403","36.8","216.51","77","60.0","9"
"04/09/12 13:06:26","57.7442","50.0","214.82","146","60.0","9"
"04/09/12 13:11:26","57.7481","53.7","214.96","163","60.0","9"
"04/09/12 13:16:25","57.7518","50.2","214.52","324","60.03","9"
"04/09/12 13:21:25","57.7578","82.5","215.23","406","60.03","9"
"04/09/12 13:26:25","57.7636","46.6","214.82","370","60.03","9"
"04/09/12 13:31:25","57.7671","53.1","214.85","99","60.03","9"
"04/09/12 13:36:26","57.771","46.2","215.23","95","60.0","9"
"04/09/12 13:41:26","57.7748","37.8","215.1","267","60.0","9"
"04/09/12 13:46:27","57.7781","43.6","214.7","344","60.03","8"
"04/09/12 13:51:25","57.7817","33.3","214.3","161","60.03","8"
"04/09/12 13:56:25","57.7846","31.0","214.85","78","60.03","8"
"04/09/12 14:01:25","57.7864","22.3","215.21","22","60.0","8"
"04/09/12 14:06:26","57.7882","27.8","214.54","120","60.03","7"
"04/09/12 14:11:26","57.7897","15.1","214.56","59","60.03","7"
"04/09/12 14:16:25","57.7908","15.3","214.6","143","60.03","7"
"04/09/12 14:21:26","57.7919","20.6","214.81","15","60.0","7"
"04/09/12 14:26:26","57.7929","12.8","214.8","1","59.96","6"
"04/09/12 14:31:27","57.7937","25.5","214.56","217","60.03","6"
"04/09/12 14:36:25","57.7962","35.4","215.56","351","60.03","6"
"04/09/12 14:41:26","57.799","27.7","213.58","220","60.0","6"
"04/09/12 14:46:26","57.8018","37.3","214.81","288","60.03","7"
"04/09/12 14:51:25","57.8054","52.1","215.53","355","60.0","7"
"04/09/12 14:56:26","57.8119","108.8","216.58","515","60.03","7"
"04/09/12 15:01:26","57.8204","83.8","216.31","409","60.03","8"
"04/09/12 15:06:26","57.8279","88.9","216.44","430","60.03","8"
"04/09/12 15:11:26","57.8348","60.9","215.78","312","60.0","8"
"04/09/12 15:16:27","57.8413","79.7","216.22","393","60.0","9"
"04/09/12 15:21:26","57.849","197.2","218.07","891","60.0","9"
"04/09/12 15:26:26","57.8562","45.9","214.69","125","59.96","8"
"04/09/12 15:31:27","57.8599","47.1","215.52","299","60.03","8"
"04/09/12 15:36:25","57.8665","72.8","215.7","364","60.0","8"
"04/09/12 15:41:25","57.8711","51.6","214.34","362","60.0","8"
"04/09/12 15:46:25","57.874","33.9","215.35","302","60.03","8"
"04/09/12 15:51:25","57.8768","43.4","214.91","158","60.03","7"
"04/09/12 15:56:25","57.8798","28.7","214.11","101","60.03","7"
"04/09/12 16:01:26","57.8819","25.2","214.65","215","60.0","7"
"04/09/12 16:06:26","57.8844","36.2","214.63","212","60.03","6"
"04/09/12 16:11:26","57.8877","46.3","215.9","191","60.0","6"
"04/09/12 16:16:25","57.891","27.1","214.89","247","60.03","6"
"04/09/12 16:21:26","57.892","13.7","214.32","0","60.03","6"
"04/09/12 16:26:25","57.8945","55.6","214.74","82","60.03","6"
"04/09/12 16:31:26","57.8981","36.7","214.04","106","60.0","6"
"04/09/12 16:36:26","57.9011","32.1","214.35","271","60.03","6"
"04/09/12 16:41:25","57.904","42.5","214.07","123","60.0","6"
"04/09/12 16:46:25","57.9069","27.7","214.46","286","60.0","6"
"04/09/12 16:51:26","57.9093","27.6","214.1","223","60.03","6"
"04/09/12 16:56:26","57.912","35.2","215.51","247","60.03","6"
"04/09/12 17:01:26","57.9157","40.0","215.26","257","60.07","6"
"04/09/12 17:06:25","57.9196","49.0","215.0","338","60.03","7"
"04/09/12 17:11:25","57.9228","39.0","214.79","276","60.03","7"
"04/09/12 17:16:26","57.9257","34.4","214.5","208","60.03","7"
"04/09/12 17:21:26","57.9285","29.3","214.69","171","60.0","7"
"04/09/12 17:26:25","57.931","35.6","214.36","270","60.03","7"
"04/09/12 17:31:26","57.9333","25.1","214.35","199","60.03","7"
"04/09/12 17:36:26","57.9354","23.8","214.31","48","60.03","7"
"04/09/12 17:41:26","57.9371","22.1","214.42","181","60.03","7"
"04/09/12 17:46:26","57.9387","21.2","213.93","256","60.03","7"
"04/09/12 17:51:25","57.9401","18.5","213.57","17","60.03","6"
"04/09/12 17:56:25","57.9413","12.3","212.8","21","60.03","6"
"04/09/12 18:01:25","57.942","7.3","213.86","0","60.03","6"
"04/09/12 18:06:25","57.9428","16.2","214.38","96","60.07","6"
"04/09/12 18:11:25","57.9439","6.6","213.34","43","60.0","6"
"04/09/12 18:16:27","57.9448","15.8","213.41","0","60.03","6"
"04/09/12 18:21:26","57.9453","11.6","213.27","2","60.03","6"
"04/09/12 18:26:25","57.9459","0.9","213.37","0","60.0","6"
"04/09/12 18:31:26","57.9462","0.0","213.31","0","60.03","6"
"04/09/12 18:41:25","57.9466","14.2","213.12","20","60.0","6"
"04/10/12 06:46:29","57.9475","0.0","213.47","3","60.03","3"
"04/10/12 06:51:27","57.9481","0.0","213.84","215","60.03","3"
"04/10/12 06:56:26","57.9489","13.9","213.44","14","60.03","3"
"04/10/12 07:01:26","57.95","15.8","212.24","103","60.0","3"
"04/10/12 07:06:25","57.9515","17.0","212.82","36","60.0","4"
"04/10/12 07:11:25","57.9532","33.2","213.15","97","60.03","4"
"04/10/12 07:16:27","57.9554","33.8","214.03","67","60.03","4"
"04/10/12 07:21:26","57.9578","35.8","213.9","195","60.0","4"
"04/10/12 07:26:25","57.9607","41.5","213.51","154","60.03","5"
"04/10/12 07:31:26","57.9639","48.1","212.28","379","60.0","5"
"04/10/12 07:36:26","57.9676","42.2","213.39","413","60.0","5"
"04/10/12 07:41:27","57.9715","55.5","213.58","103","60.03","5"
"04/10/12 07:46:25","57.9753","47.0","214.03","370","60.07","6"
"04/10/12 07:51:26","57.9792","54.3","215.14","355","60.03","6"
"04/10/12 07:56:26","57.983","47.3","214.53","143","60.03","6"
"04/10/12 08:01:26","57.9869","60.3","214.74","171","60.03","6"
"04/10/12 08:06:27","57.9909","55.6","214.68","370","60.03","6"
"04/10/12 08:11:26","57.9952","45.6","214.55","388","60.07","6"
"04/10/12 08:16:27","57.9998","44.9","214.09","97","60.03","6"
"04/10/12 08:21:27","58.0072","99.4","215.54","478","60.03","6"
"04/10/12 08:26:25","58.0151","104.7","214.86","503","60.03","6"
"04/10/12 08:31:26","58.0235","109.7","215.53","527","60.03","7"
"04/10/12 08:36:27","58.0322","114.6","215.66","545","60.03","7"
"04/10/12 08:41:26","58.0413","119.6","215.37","565","60.0","7"
"04/10/12 08:46:26","58.0506","118.0","215.38","559","60.03","8"
"04/10/12 08:51:26","58.0601","129.1","215.21","609","60.0","8"
"04/10/12 08:56:26","58.0704","133.3","215.79","628","60.03","8"
"04/10/12 09:01:27","58.0808","137.9","215.76","639","60.0","9"
"04/10/12 09:06:25","58.0915","140.8","215.99","658","60.03","9"
"04/10/12 09:11:26","58.1016","130.9","215.93","611","60.0","9"
"04/10/12 09:16:27","58.1118","131.9","215.7","619","60.03","9"
"04/10/12 09:21:27","58.1225","141.9","216.35","661","60.0","9"
"04/10/12 09:26:27","58.1343","157.8","217.08","725","60.0","9"
"04/10/12 09:31:26","58.147","165.8","217.18","756","60.03","9"
"04/10/12 09:36:26","58.1599","169.8","217.21","777","60.03","10"
"04/10/12 09:41:26","58.17","61.3","215.1","315","60.03","9"
"04/10/12 09:46:26","58.1739","42.1","214.15","351","60.0","9"
"04/10/12 09:51:26","58.1778","50.9","214.05","228","60.03","8"
"04/10/12 09:56:27","58.1816","48.1","214.07","390","60.03","8"
"04/10/12 10:01:25","58.1855","43.0","213.96","370","60.0","8"
"04/10/12 10:06:27","58.1894","44.3","213.64","296","60.0","7"
"04/10/12 10:11:25","58.1933","36.3","214.88","207","60.03","7"
"04/10/12 10:16:26","58.1972","47.5","214.24","148","60.0","7"
"04/10/12 10:21:26","58.2011","58.3","213.7","285","60.0","7"
"04/10/12 10:26:26","58.2051","42.9","214.31","86","60.03","7"
"04/10/12 10:31:26","58.2096","47.8","215.4","340","60.0","7"
"04/10/12 10:36:25","58.2138","57.0","214.92","352","60.03","8"
"04/10/12 10:41:26","58.2179","51.0","214.41","142","60.0","7"
"04/10/12 10:51:26","58.2265","68.3","214.94","304","60.0","8"
"04/10/12 10:56:27","58.2306","53.8","214.35","262","60.03","8"
"04/10/12 11:01:27","58.2345","37.2","215.48","384","60.0","8"
"04/10/12 11:06:26","58.2383","40.6","215.08","143","60.0","7"
"04/10/12 11:11:26","58.2422","51.3","215.01","105","60.03","7"
"04/10/12 11:16:27","58.2461","55.6","214.69","183","60.03","7"
"04/10/12 11:21:26","58.2499","47.6","214.6","286","60.03","7"
"04/10/12 11:26:27","58.2538","53.4","215.66","131","60.03","7"
"04/10/12 11:31:27","58.2576","50.0","214.6","375","60.03","7"
"04/10/12 11:36:26","58.2616","59.7","214.94","419","60.03","7"
"04/10/12 11:41:27","58.2696","137.1","215.93","641","60.03","7"
"04/10/12 11:46:26","58.2812","179.0","216.6","816","60.03","9"
"04/10/12 11:51:26","58.2964","197.6","217.25","899","60.03","9"
"04/10/12 11:56:27","58.3117","197.1","217.77","894","60.07","11"
"04/10/12 12:01:26","58.3262","197.0","216.47","882","60.03","11"
"04/10/12 12:06:27","58.341","189.8","217.25","857","60.0","11"
"04/10/12 12:11:27","58.3558","169.0","216.27","776","60.0","11"
"04/10/12 12:16:26","58.3706","194.3","217.59","880","60.0","12"
"04/10/12 12:21:26","58.3819","105.7","215.1","505","60.03","11"
"04/10/12 12:26:26","58.3936","151.4","216.83","701","60.03","11"
"04/10/12 12:31:26","58.4015","72.2","214.01","362","60.03","10"
"04/10/12 12:36:26","58.4071","75.0","214.47","373","60.03","9"
"04/10/12 12:41:27","58.4128","62.1","215.14","318","60.03","8"
"04/10/12 12:46:26","58.4165","39.1","213.85","368","60.03","8"
"04/10/12 12:51:25","58.4203","45.1","213.43","115","60.03","7"
"04/10/12 12:56:26","58.4242","47.9","212.96","389","60.03","7"
"04/10/12 13:01:26","58.4281","49.5","215.09","101","60.0","7"
"04/10/12 13:06:26","58.4323","69.0","215.78","231","60.03","7"
"04/10/12 13:11:26","58.4388","87.4","215.38","427","60.03","7"
"04/10/12 13:16:27","58.4473","117.0","216.45","552","60.0","7"
"04/10/12 13:21:26","58.4555","98.8","215.81","475","60.0","7"
"04/10/12 13:26:26","58.4631","100.0","215.53","481","60.03","8"
"04/10/12 13:31:26","58.4735","170.2","218.49","774","60.0","9"
"04/10/12 13:36:25","58.4857","137.4","217.5","637","60.0","9"
"04/10/12 13:41:26","58.4948","113.9","216.57","540","60.03","9"
"04/10/12 13:46:27","58.509","188.3","218.02","846","60.0","10"
"04/10/12 13:51:25","58.5236","197.3","218.88","890","60.03","11"
"04/10/12 13:56:27","58.5381","185.7","218.47","841","60.03","11"
"04/10/12 14:01:27","58.5478","106.6","216.3","510","60.03","10"
"04/10/12 14:06:26","58.557","96.5","215.84","466","60.0","10"
"04/10/12 14:11:27","58.5678","130.6","216.81","614","60.03","10"
"04/10/12 14:16:27","58.5772","107.3","216.83","509","60.0","10"
"04/10/12 14:21:26","58.5873","149.6","216.86","696","60.03","10"
"04/10/12 14:26:26","58.5972","128.1","217.12","600","60.03","9"
"04/10/12 14:31:26","58.6071","152.8","217.26","698","60.0","10"
"04/10/12 14:36:27","58.6176","136.9","216.97","637","60.03","10"
"04/10/12 14:41:27","58.6277","129.1","217.05","605","60.0","10"
"04/10/12 14:46:25","58.6386","132.0","217.31","609","60.0","10"
"04/10/12 14:51:26","58.65","158.6","217.42","729","60.03","11"
"04/10/12 14:56:27","58.6645","195.5","218.64","880","60.03","11"
"04/10/12 15:01:26","58.6797","196.6","217.94","884","60.03","12"
"04/10/12 15:06:27","58.6943","196.3","217.87","886","60.0","13"
"04/10/12 15:11:27","58.7086","181.0","217.68","817","60.03","13"
"04/10/12 15:16:26","58.7225","176.7","218.18","802","60.03","13"
"04/10/12 15:21:26","58.7361","173.6","218.59","791","60.03","13"
"04/10/12 15:26:26","58.7494","171.3","218.73","779","60.03","13"
"04/10/12 15:31:26","58.7626","160.1","218.07","734","60.03","13"
"04/10/12 15:36:27","58.7748","138.9","217.28","644","60.03","12"
"04/10/12 15:41:26","58.7868","155.9","217.64","716","60.03","12"
"04/10/12 15:46:27","58.7986","154.8","217.11","712","60.0","12"
"04/10/12 15:51:27","58.8106","151.6","217.75","699","60.03","12"
"04/10/12 15:56:26","58.8221","148.1","217.77","680","60.03","11"
"04/10/12 16:01:27","58.8334","139.9","217.31","649","60.03","11"
"04/10/12 16:06:25","58.8437","126.3","216.44","595","60.03","11"
"04/10/12 16:11:26","58.854","136.8","217.0","633","60.03","11"
"04/10/12 16:16:27","58.8639","94.6","216.57","454","60.0","11"
"04/10/12 16:21:26","58.8734","124.5","216.77","583","60.0","11"
"04/10/12 16:26:26","58.8827","118.9","216.95","560","60.03","11"
"04/10/12 16:31:27","58.8919","114.5","216.56","539","60.03","11"
"04/10/12 16:36:26","58.9002","102.8","216.72","491","60.03","11"
"04/10/12 16:41:27","58.9079","100.7","215.73","485","60.03","10"
"04/10/12 16:46:26","58.9154","98.0","215.99","471","60.03","10"
"04/10/12 16:51:27","58.9229","94.9","216.13","457","60.0","10"
"04/10/12 16:56:27","58.9301","89.1","215.86","434","60.0","10"
"04/10/12 17:01:26","58.9368","84.1","216.02","412","60.03","9"
"04/10/12 17:06:26","58.9431","78.2","215.12","390","60.03","9"
"04/10/12 17:11:26","58.949","73.0","216.07","366","60.03","9"
"04/10/12 17:16:26","58.9544","67.9","215.9","342","60.03","9"
"04/10/12 17:21:25","58.9595","62.6","215.46","318","60.0","9"
"04/10/12 17:26:26","58.9637","44.9","216.01","361","60.03","9"
"04/10/12 17:31:27","58.9675","47.2","215.25","392","60.03","9"
"04/10/12 17:36:25","58.9713","53.8","213.67","237","60.0","9"
"04/10/12 17:41:26","58.9748","35.5","214.44","287","60.0","9"
"04/10/12 17:46:27","58.9778","42.2","215.37","103","60.03","9"
"04/10/12 17:51:27","58.9805","28.8","214.26","68","60.07","9"
"04/10/12 17:56:26","58.9828","29.3","215.11","195","60.07","9"
"04/10/12 18:01:26","58.9848","13.8","214.86","15","60.0","9"
"04/10/12 18:06:27","58.9865","20.6","214.05","193","60.03","8"
"04/10/12 18:11:26","58.9879","15.7","214.12","27","60.07","8"
"04/10/12 18:16:26","58.9889","10.6","213.9","108","60.03","8"
"04/10/12 18:21:27","58.9898","4.4","214.32","0","60.03","8"
"04/10/12 18:26:27","58.9904","12.8","214.1","142","60.03","8"
"04/10/12 18:31:26","58.9909","0.0","214.26","117","60.0","8"
"04/10/12 18:36:26","58.9912","0.0","214.18","0","60.03","8"
"04/10/12 18:41:27","58.9915","11.4","214.65","1","60.03","7"
"04/11/12 06:41:30","58.9926","11.1","213.43","4","60.03","3"
"04/11/12 06:46:27","58.9932","11.9","213.63","1","60.03","3"
"04/11/12 06:51:27","58.994","6.2","213.01","193","60.03","4"
"04/11/12 06:56:26","58.995","23.3","212.35","266","60.0","4"
"04/11/12 07:01:26","58.9964","27.8","213.02","58","60.0","4"
"04/11/12 07:06:26","58.998","13.6","211.98","136","60.07","5"
"04/11/12 07:11:26","58.9999","29.1","213.54","38","60.03","5"
"04/11/12 07:16:27","59.002","27.0","212.8","258","60.03","5"
"04/11/12 07:21:27","59.0046","40.2","213.01","203","60.03","6"
"04/11/12 07:26:28","59.0075","35.6","212.31","110","60.03","6"
"04/11/12 07:31:26","59.0108","44.3","213.4","111","60.03","6"
"04/11/12 07:36:27","59.0146","57.2","214.09","184","60.03","6"
"04/11/12 07:41:27","59.0184","46.9","214.45","391","60.07","6"
"04/11/12 07:46:28","59.0223","47.0","213.85","370","60.03","6"
"04/11/12 07:51:26","59.0262","48.6","214.93","396","60.07","6"
"04/11/12 07:56:26","59.03","57.2","214.72","335","60.03","7"
"04/11/12 08:01:27","59.0339","37.7","214.52","88","60.0","7"
"04/11/12 08:06:26","59.0395","92.6","214.99","446","60.03","8"
